Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,107.4
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,93.0
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,85.6
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,15.8
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.74
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.72
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.45
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,2010,L3 Active Power,kW,8.43
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,2010,L2 Active Power,kW,6.81
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,2010,L1 Active Power,kW,4.45
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,2010,N Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.0
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,1020,L3 Active Power,kW,2.19
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,1020,N Current (RMS),A,9.8
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.3
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.9
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.59
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,1010,L3 Active Power,kW,24.69
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,1010,L2 Active Power,kW,19.79
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,1010,L1 Active Power,kW,22.03
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,1010,N Current (RMS),A,49.1
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,106.2
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,83.3
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,93.8
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,15.8
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.39
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.85
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.62
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
330824,Beaumont Street 111,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,2010,L3 Active Power,kW,7.28
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,2010,L2 Active Power,kW,6.8
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,2010,L1 Active Power,kW,4.6
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,2010,N Current (RMS),A,20.4
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.07
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.61
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.4
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.19
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.28
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,1010,L3 Active Power,kW,24.44
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,1010,L2 Active Power,kW,19.01
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,1010,L1 Active Power,kW,22.21
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,1010,N Current (RMS),A,49.7
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,105.2
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.8
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,94.2
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.88
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,15.8
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.9
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.29
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.99
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
330824,Beaumont Street 111,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,2010,L3 Active Power,kW,8.5
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,2010,L2 Active Power,kW,7.3
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,2010,L1 Active Power,kW,5.69
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,2010,N Current (RMS),A,22.1
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.83
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.58
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.88
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.78
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,1010,L3 Active Power,kW,26.6
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,1010,L2 Active Power,kW,21.65
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,1010,L1 Active Power,kW,23.42
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,1010,N Current (RMS),A,52.8
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,112.8
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.6
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,98.8
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.67
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,15.8
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.98
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.22
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.74
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
330824,Beaumont Street 111,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.04
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,2010,L2 Active Power,kW,8.77
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,2010,L1 Active Power,kW,4.84
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,2010,N Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,37.5
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.8
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.61
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.85
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.83
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,1010,L3 Active Power,kW,28.68
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,1010,L2 Active Power,kW,25.2
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,1010,L1 Active Power,kW,24.48
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,1010,N Current (RMS),A,52.7
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,122.1
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,104.7
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,103.1
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,15.8
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.04
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.93
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.26
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
330824,Beaumont Street 111,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.27
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,2010,L2 Active Power,kW,8.7
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.36
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,2010,N Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.9
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.09
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.66
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.66
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,1010,L3 Active Power,kW,26.66
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,1010,L2 Active Power,kW,30.73
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,1010,L1 Active Power,kW,22.65
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,1010,N Current (RMS),A,59.4
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,113.8
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,126.3
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,94.8
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,15.8
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.07
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.63
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.98
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
330824,Beaumont Street 111,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,2010,L3 Active Power,kW,9.78
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,2010,L2 Active Power,kW,8.47
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,2010,L1 Active Power,kW,5.5
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,2010,N Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.9
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.88
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.73
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.93
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.88
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,1010,L3 Active Power,kW,29.02
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,1010,L2 Active Power,kW,28.86
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,1010,L1 Active Power,kW,23.44
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,1010,N Current (RMS),A,55.2
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,122.5
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,119.0
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,97.7
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.88
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,15.8
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.56
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.49
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.46
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
330824,Beaumont Street 111,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.29
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.1
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,2010,L2 Active Power,kW,7.15
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,2010,L1 Active Power,kW,6.95
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,2010,N Current (RMS),A,23.5
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.1
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.71
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.2
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.1
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.75
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.17
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,1010,L3 Active Power,kW,30.81
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,1010,L2 Active Power,kW,19.42
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,1010,L1 Active Power,kW,26.31
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,1010,N Current (RMS),A,62.1
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,129.3
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,80.7
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,109.1
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.06
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,15.7
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.78
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.7
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.44
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
330824,Beaumont Street 111,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.24
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.21
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,2010,L2 Active Power,kW,8.95
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,2010,L1 Active Power,kW,13.0
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,2010,N Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,54.4
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.21
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.92
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,1010,L3 Active Power,kW,30.03
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,1010,L2 Active Power,kW,26.78
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,1010,L1 Active Power,kW,28.38
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,1010,N Current (RMS),A,52.8
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,126.2
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,111.7
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,117.9
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.88
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,15.7
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.81
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.85
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.12
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
330824,Beaumont Street 111,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.14
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,2010,L3 Active Power,kW,7.04
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,2010,L2 Active Power,kW,11.5
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,2010,L1 Active Power,kW,13.22
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,2010,N Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,48.1
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,55.4
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.81
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.45
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.5
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,1010,L3 Active Power,kW,32.79
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,1010,L2 Active Power,kW,35.1
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,1010,L1 Active Power,kW,41.72
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,1010,N Current (RMS),A,61.6
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,136.9
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,144.3
