Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,174.5
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.71
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,15.6
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.36
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.81
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.96
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
330824,Beaumont Street 111,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.2
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,2010,L2 Active Power,kW,14.34
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,2010,L1 Active Power,kW,13.62
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,2010,N Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,59.2
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,57.1
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.76
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.38
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.54
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,1010,L3 Active Power,kW,31.1
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,1010,L2 Active Power,kW,32.03
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,1010,L1 Active Power,kW,34.83
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,1010,N Current (RMS),A,58.5
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,130.6
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,135.1
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,146.6
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.54
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,15.6
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.61
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.42
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.93
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
330824,Beaumont Street 111,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.86
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,2010,L2 Active Power,kW,12.82
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,2010,L1 Active Power,kW,16.41
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,2010,N Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.7
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,53.8
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,69.9
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.97
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,1010,L3 Active Power,kW,26.83
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,1010,L2 Active Power,kW,31.12
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,1010,L1 Active Power,kW,30.91
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,1010,N Current (RMS),A,54.3
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,113.3
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,127.4
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,130.1
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.39
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,15.6
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.86
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.94
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.62
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
330824,Beaumont Street 111,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.88
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,2010,L2 Active Power,kW,8.46
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,2010,L1 Active Power,kW,17.3
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,2010,N Current (RMS),A,40.2
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.7
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.1
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,72.9
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.44
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,1020,N Current (RMS),A,8.3
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.4
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.52
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,1010,L3 Active Power,kW,24.65
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,1010,L2 Active Power,kW,32.97
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,1010,L1 Active Power,kW,38.31
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,1010,N Current (RMS),A,67.7
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,104.4
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,135.7
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,159.1
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.17
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,15.6
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.14
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.21
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.29
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
330824,Beaumont Street 111,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,2010,L3 Active Power,kW,12.4
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,2010,L2 Active Power,kW,9.63
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,2010,L1 Active Power,kW,13.64
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,2010,N Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,51.4
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,41.3
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,57.9
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.37
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.01
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.4
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.0
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.4
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.52
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.73
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,1010,L3 Active Power,kW,24.23
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,1010,L2 Active Power,kW,21.53
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,1010,L1 Active Power,kW,31.27
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,1010,N Current (RMS),A,69.0
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,103.2
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,88.8
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,134.5
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.81
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,15.5
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.81
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.53
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.76
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
330824,Beaumont Street 111,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,2010,L3 Active Power,kW,12.74
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,2010,L2 Active Power,kW,9.9
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,2010,L1 Active Power,kW,12.64
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,2010,N Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,52.9
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,55.9
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.01
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.09
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,1020,N Current (RMS),A,9.1
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.5
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.44
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.39
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,1010,L3 Active Power,kW,30.2
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,1010,L2 Active Power,kW,20.58
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,1010,L1 Active Power,kW,24.28
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,1010,N Current (RMS),A,65.5
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,127.7
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,85.2
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,101.9
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.49
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,15.5
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.44
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.09
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.9
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
330824,Beaumont Street 111,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,2010,L3 Active Power,kW,15.6
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,2010,L2 Active Power,kW,9.02
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,2010,L1 Active Power,kW,11.87
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,2010,N Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,64.7
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,50.3
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.99
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.18
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.9
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.8
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.84
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.88
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,1010,L3 Active Power,kW,34.57
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,1010,L2 Active Power,kW,19.93
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,1010,L1 Active Power,kW,25.31
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,1010,N Current (RMS),A,76.6
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,144.4
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,83.0
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,106.0
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.54
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,15.4
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.7
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.12
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.75
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,142.8
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
330824,Beaumont Street 111,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,2010,L3 Active Power,kW,14.34
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,2010,L2 Active Power,kW,10.17
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,2010,L1 Active Power,kW,13.99
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,2010,N Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.7
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,43.0
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,60.1
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.84
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.91
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.89
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.54
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,1010,L3 Active Power,kW,29.55
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,1010,L2 Active Power,kW,18.78
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,1010,L1 Active Power,kW,27.5
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,1010,N Current (RMS),A,65.9
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,125.1
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,78.5
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,115.5
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.39
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,15.4
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.03
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.2
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.99
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.8
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
330824,Beaumont Street 111,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,2010,L3 Active Power,kW,15.7
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,2010,L2 Active Power,kW,9.12
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,2010,L1 Active Power,kW,14.7
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,2010,N Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,65.3
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,61.5
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.13
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.91
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.89
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.68
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.69
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,1010,L3 Active Power,kW,30.01
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,1010,L2 Active Power,kW,19.09
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,1010,L1 Active Power,kW,25.34
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,1010,N Current (RMS),A,64.1
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,126.5
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.5
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,106.8
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.35
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.85
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,15.4
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.97
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.54
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.01
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,130.4
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
330824,Beaumont Street 111,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,2010,L3 Active Power,kW,15.81
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,2010,L2 Active Power,kW,9.51
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,2010,L1 Active Power,kW,13.68
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,2010,N Current (RMS),A,33.1
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,65.6
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,57.2
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.9
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.85
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.0
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.81
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,1010,L3 Active Power,kW,32.38
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,1010,L2 Active Power,kW,22.63
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,1010,L1 Active Power,kW,25.08
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,1010,N Current (RMS),A,63.5
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,137.1
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,94.3
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,105.7
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
