Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.73
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.15
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,15.3
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.82
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.32
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.04
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
330824,Beaumont Street 111,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,2010,L3 Active Power,kW,12.74
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,2010,L2 Active Power,kW,11.53
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,2010,L1 Active Power,kW,13.56
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,2010,N Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,48.0
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,56.5
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.88
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.93
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.95
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.08
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,1010,L3 Active Power,kW,30.16
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,1010,L2 Active Power,kW,22.25
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,1010,L1 Active Power,kW,27.02
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,1010,N Current (RMS),A,57.4
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,127.3
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,92.3
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,112.9
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.39
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.14
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.97
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,15.3
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.18
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.84
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.71
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
330824,Beaumont Street 111,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,2010,L3 Active Power,kW,12.93
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,2010,L2 Active Power,kW,12.94
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,2010,L1 Active Power,kW,15.07
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,2010,N Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,53.8
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,53.9
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,63.0
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.91
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.92
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.69
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,1010,L3 Active Power,kW,25.21
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,1010,L2 Active Power,kW,19.27
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,1010,L1 Active Power,kW,29.87
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,1010,N Current (RMS),A,61.6
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,108.0
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.2
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,125.0
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.47
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.89
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,15.2
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.5
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.03
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.15
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
330824,Beaumont Street 111,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,2010,L3 Active Power,kW,15.08
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,2010,L2 Active Power,kW,9.8
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,2010,L1 Active Power,kW,16.38
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,2010,N Current (RMS),A,35.9
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,62.6
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,41.5
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,68.6
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.0
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.77
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.34
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.76
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,1010,L3 Active Power,kW,34.06
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,1010,L2 Active Power,kW,21.86
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,1010,L1 Active Power,kW,33.77
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,1010,N Current (RMS),A,71.4
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,143.7
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.4
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,141.6
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.15
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.76
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,15.1
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.28
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.19
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.47
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
330824,Beaumont Street 111,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,2010,L3 Active Power,kW,12.27
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,2010,L2 Active Power,kW,10.56
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,2010,L1 Active Power,kW,19.1
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,2010,N Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,51.6
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,44.6
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,79.5
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.87
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.29
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.92
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,1010,L3 Active Power,kW,43.37
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,1010,L2 Active Power,kW,19.59
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,1010,L1 Active Power,kW,39.42
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,1010,N Current (RMS),A,102.8
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,180.2
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,82.2
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,163.5
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.92
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.1
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.39
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,15.1
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,74.43
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.97
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.07
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,155.7
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
330824,Beaumont Street 111,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,2010,L3 Active Power,kW,14.99
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,2010,L2 Active Power,kW,12.32
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,2010,L1 Active Power,kW,17.76
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,2010,N Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,51.7
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,74.5
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.09
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.85
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.93
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.84
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.32
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,1010,L3 Active Power,kW,44.9
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,1010,L2 Active Power,kW,28.92
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,1010,L1 Active Power,kW,34.9
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,1010,N Current (RMS),A,82.4
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,187.1
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,120.3
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,145.5
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.48
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.85
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.1
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,15.0
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,80.23
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.8
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.64
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,149.0
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.1
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
330824,Beaumont Street 111,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,2010,L3 Active Power,kW,15.3
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,2010,L2 Active Power,kW,11.95
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,2010,L1 Active Power,kW,15.52
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,2010,N Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,50.3
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.06
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.85
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,1020,N Current (RMS),A,13.6
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.9
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.22
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,1010,L3 Active Power,kW,45.02
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,1010,L2 Active Power,kW,27.91
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,1010,L1 Active Power,kW,34.2
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,1010,N Current (RMS),A,87.8
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,188.3
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,115.9
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,142.8
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.08
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.26
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,14.9
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,81.22
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.98
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.12
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,145.9
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
330824,Beaumont Street 111,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,2010,L3 Active Power,kW,18.21
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,2010,L2 Active Power,kW,13.82
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,2010,L1 Active Power,kW,13.73
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,2010,N Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,75.5
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,57.9
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,57.4
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.99
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.32
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.9
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.4
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.72
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.48
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,1010,L3 Active Power,kW,46.21
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,1010,L2 Active Power,kW,31.32
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,1010,L1 Active Power,kW,33.33
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,1010,N Current (RMS),A,82.8
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,191.7
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,129.6
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,139.0
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.98
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.95
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,14.9
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,85.39
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.12
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.12
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,153.1
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
330824,Beaumont Street 111,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.09
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,2010,L3 Active Power,kW,11.29
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,2010,L2 Active Power,kW,24.4
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,2010,L1 Active Power,kW,12.98
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,2010,N Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,102.6
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,54.6
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.34
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.51
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.95
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.5
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.4
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.77
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,1010,L3 Active Power,kW,40.7
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,1010,L2 Active Power,kW,22.72
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,1010,L1 Active Power,kW,32.06
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,1010,N Current (RMS),A,92.1
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,173.0
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,94.6
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,133.8
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.36
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.44
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.9
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,14.8
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,71.86
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.63
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.55
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
330824,Beaumont Street 111,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,2010,L3 Active Power,kW,9.51
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,2010,L2 Active Power,kW,26.17
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,2010,L1 Active Power,kW,12.7
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,2010,N Current (RMS),A,62.6
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,109.4
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,53.4
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.37
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.81
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.99
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.03
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,1020,N Current (RMS),A,9.2
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.1
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.3
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.36
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.53
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,1010,L3 Active Power,kW,35.62
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,1010,L2 Active Power,kW,28.42
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,1010,L1 Active Power,kW,26.43
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,1010,N Current (RMS),A,72.5
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,150.3
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,120.2
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,112.2
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
