Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.11
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.18
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.5
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.8
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.4
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,14.8
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,70.05
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.12
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.34
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
330824,Beaumont Street 111,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,2010,L3 Active Power,kW,10.77
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,2010,L2 Active Power,kW,14.69
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,2010,L1 Active Power,kW,13.08
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,2010,N Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.1
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,55.0
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.56
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.56
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,1020,N Current (RMS),A,9.3
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.4
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.6
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.31
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.48
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,1010,L3 Active Power,kW,32.28
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,1010,L2 Active Power,kW,27.92
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,1010,L1 Active Power,kW,22.96
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,1010,N Current (RMS),A,65.3
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,136.6
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,117.4
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,97.2
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.74
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.2
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.2
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,14.8
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.35
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.44
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.37
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
330824,Beaumont Street 111,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.67
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.79
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,2010,L2 Active Power,kW,18.31
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,2010,L1 Active Power,kW,11.48
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,2010,N Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.5
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,76.6
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.77
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.6
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.4
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.0
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.43
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.34
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.62
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,1010,L3 Active Power,kW,32.46
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,1010,L2 Active Power,kW,18.38
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,1010,L1 Active Power,kW,23.79
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,1010,N Current (RMS),A,73.3
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,137.0
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,77.2
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,100.5
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.85
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.59
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.64
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.3
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.7
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,14.7
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,69.86
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.88
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.99
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
330824,Beaumont Street 111,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.08
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,2010,L3 Active Power,kW,9.22
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,2010,L2 Active Power,kW,10.94
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,2010,L1 Active Power,kW,11.01
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,2010,N Current (RMS),A,25.2
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.9
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.99
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.56
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.04
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,1010,L3 Active Power,kW,30.19
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,1010,L2 Active Power,kW,18.52
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,1010,L1 Active Power,kW,23.68
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,1010,N Current (RMS),A,63.1
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,127.7
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,78.0
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,99.6
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.25
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.45
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,14.6
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.4
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.73
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.28
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
330824,Beaumont Street 111,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.09
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.17
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,2010,L3 Active Power,kW,13.2
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,2010,L2 Active Power,kW,6.62
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,2010,L1 Active Power,kW,8.22
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,2010,N Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,55.5
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.86
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.96
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.69
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,1010,L3 Active Power,kW,28.65
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,1010,L2 Active Power,kW,16.78
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,1010,L1 Active Power,kW,23.79
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,1010,N Current (RMS),A,61.6
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,121.9
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,70.6
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,100.1
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.47
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.7
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,14.6
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.18
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.17
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.86
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
330824,Beaumont Street 111,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.05
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.57
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,2010,L3 Active Power,kW,15.49
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,2010,L2 Active Power,kW,7.08
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,2010,L1 Active Power,kW,7.26
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,2010,N Current (RMS),A,43.0
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,63.9
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.1
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.85
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.58
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.95
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.93
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,1010,L3 Active Power,kW,30.39
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,1010,L2 Active Power,kW,15.73
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,1010,L1 Active Power,kW,22.42
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,1010,N Current (RMS),A,72.0
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,129.7
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,65.7
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,94.6
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.25
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,14.6
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.21
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.47
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.06
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
330824,Beaumont Street 111,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.04
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.2
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,2010,L3 Active Power,kW,11.29
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,2010,L2 Active Power,kW,17.05
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,2010,L1 Active Power,kW,7.03
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,2010,N Current (RMS),A,41.0
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.3
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,73.6
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.9
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.11
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.38
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.04
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.3
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.3
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.03
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.29
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,1010,L3 Active Power,kW,28.56
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,1010,L2 Active Power,kW,17.47
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,1010,L1 Active Power,kW,22.48
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,1010,N Current (RMS),A,63.0
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,120.7
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,72.8
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,94.8
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,14.5
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.77
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.01
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.65
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
330824,Beaumont Street 111,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.08
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.29
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,2010,L3 Active Power,kW,14.4
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,2010,L2 Active Power,kW,13.08
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,2010,L1 Active Power,kW,7.42
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,2010,N Current (RMS),A,38.5
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.7
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,57.8
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.05
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.95
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.12
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.7
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.1
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,1010,L3 Active Power,kW,29.68
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,1010,L2 Active Power,kW,22.06
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,1010,L1 Active Power,kW,24.94
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,1010,N Current (RMS),A,58.5
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,124.2
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.3
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,105.5
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,14.5
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.04
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.64
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.71
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
330824,Beaumont Street 111,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.45
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.46
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,2010,L3 Active Power,kW,14.5
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,2010,L2 Active Power,kW,9.43
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.32
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,2010,N Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.9
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,39.5
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.62
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.3
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,1020,N Current (RMS),A,11.4
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.7
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.9
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.13
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,1010,L3 Active Power,kW,27.48
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,1010,L2 Active Power,kW,26.29
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,1010,L1 Active Power,kW,23.13
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,1010,N Current (RMS),A,50.2
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,115.6
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,107.9
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,98.0
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.86
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,14.5
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.38
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.9
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.39
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
330824,Beaumont Street 111,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.38
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,2010,L3 Active Power,kW,14.87
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,2010,L2 Active Power,kW,6.85
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,2010,L1 Active Power,kW,7.97
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,2010,N Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,61.3
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.33
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.94
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.16
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.4
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.9
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,1010,L3 Active Power,kW,29.46
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,1010,L2 Active Power,kW,21.94
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,1010,L1 Active Power,kW,24.37
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,1010,N Current (RMS),A,57.2
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,123.3
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,90.4
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,102.9
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
