Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,14.5
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.49
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.9
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
330824,Beaumont Street 111,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,2010,L3 Active Power,kW,12.46
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,2010,L2 Active Power,kW,7.56
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,2010,L1 Active Power,kW,5.78
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,2010,N Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,51.6
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,31.9
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.27
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.92
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.68
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,1020,N Current (RMS),A,9.2
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.7
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.39
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.67
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,1010,L3 Active Power,kW,31.45
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,1010,L2 Active Power,kW,21.78
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,1010,L1 Active Power,kW,27.0
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,1010,N Current (RMS),A,59.8
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,131.5
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,89.7
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,113.7
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,14.4
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.62
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.37
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.93
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
330824,Beaumont Street 111,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.08
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,2010,L3 Active Power,kW,12.63
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,2010,L2 Active Power,kW,8.6
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,2010,L1 Active Power,kW,5.25
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,2010,N Current (RMS),A,32.6
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,52.3
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.2
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.81
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.71
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.57
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,1010,L3 Active Power,kW,25.8
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,1010,L2 Active Power,kW,25.52
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,1010,L1 Active Power,kW,24.44
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,1010,N Current (RMS),A,43.8
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,109.4
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,104.6
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,102.2
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,14.4
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.35
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.29
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.38
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
330824,Beaumont Street 111,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.25
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,2010,L2 Active Power,kW,9.05
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,2010,L1 Active Power,kW,5.58
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,2010,N Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.2
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.79
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.58
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,1010,L3 Active Power,kW,24.87
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,1010,L2 Active Power,kW,28.47
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,1010,L1 Active Power,kW,26.51
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,1010,N Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,105.5
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,116.8
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,110.7
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,14.4
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.21
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.36
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.05
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
330824,Beaumont Street 111,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.87
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,2010,L2 Active Power,kW,11.96
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,2010,L1 Active Power,kW,7.39
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,2010,N Current (RMS),A,22.7
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,50.4
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.77
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.4
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.67
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.4
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.21
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,1010,L3 Active Power,kW,29.2
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,1010,L2 Active Power,kW,23.62
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,1010,L1 Active Power,kW,21.4
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,1010,N Current (RMS),A,52.1
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,122.5
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,97.6
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,90.2
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,14.3
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.74
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.59
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.94
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
330824,Beaumont Street 111,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,2010,L3 Active Power,kW,6.36
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,2010,L2 Active Power,kW,11.32
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,2010,L1 Active Power,kW,6.57
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,2010,N Current (RMS),A,23.0
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,47.2
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.88
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.88
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.9
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.47
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.97
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,1010,L3 Active Power,kW,30.29
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,1010,L2 Active Power,kW,17.15
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,1010,L1 Active Power,kW,22.18
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,1010,N Current (RMS),A,64.5
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,127.6
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,70.9
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,93.7
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,14.3
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.68
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.76
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.56
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
330824,Beaumont Street 111,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,2010,L3 Active Power,kW,8.02
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,2010,L2 Active Power,kW,8.1
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,2010,L1 Active Power,kW,8.01
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,2010,N Current (RMS),A,18.4
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,34.8
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.35
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.12
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.77
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,1020,N Current (RMS),A,12.8
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.8
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.7
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.87
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.18
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,1010,L3 Active Power,kW,28.28
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,1010,L2 Active Power,kW,17.67
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,1010,L1 Active Power,kW,21.85
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,1010,N Current (RMS),A,58.3
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,119.2
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,73.0
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,91.8
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,14.2
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.79
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.53
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.72
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
330824,Beaumont Street 111,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.49
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,2010,L2 Active Power,kW,6.52
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,2010,L1 Active Power,kW,9.5
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,2010,N Current (RMS),A,21.2
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,40.6
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.53
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,1020,N Current (RMS),A,12.6
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.0
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,1010,L3 Active Power,kW,31.98
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,1010,L2 Active Power,kW,19.33
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,1010,L1 Active Power,kW,20.32
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,1010,N Current (RMS),A,70.7
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,133.0
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.0
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,85.8
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,14.2
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.85
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.16
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.06
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
330824,Beaumont Street 111,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.32
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,2010,L2 Active Power,kW,9.62
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,2010,L1 Active Power,kW,10.75
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,2010,N Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,45.4
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.48
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.7
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.2
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.93
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.03
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,1010,L3 Active Power,kW,32.8
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,1010,L2 Active Power,kW,29.51
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,1010,L1 Active Power,kW,22.08
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,1010,N Current (RMS),A,67.2
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,136.8
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,121.6
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,93.4
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.09
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,14.1
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.92
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.69
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.6
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
330824,Beaumont Street 111,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,2010,L3 Active Power,kW,8.63
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,2010,L2 Active Power,kW,11.25
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,2010,L1 Active Power,kW,7.88
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,2010,N Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,48.1
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,34.9
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.1
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,1020,N Current (RMS),A,9.5
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.8
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.74
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.04
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,1010,L3 Active Power,kW,28.57
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,1010,L2 Active Power,kW,29.15
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,1010,L1 Active Power,kW,20.64
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,1010,N Current (RMS),A,63.1
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,122.6
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,119.8
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,87.5
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
