Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,14.0
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.78
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.6
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.55
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
330824,Beaumont Street 111,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.68
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,2010,L2 Active Power,kW,19.39
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,2010,L1 Active Power,kW,8.29
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,2010,N Current (RMS),A,51.7
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,83.7
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.29
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.73
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.86
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,1010,L3 Active Power,kW,22.95
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,1010,L2 Active Power,kW,27.93
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,1010,L1 Active Power,kW,24.32
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,1010,N Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,98.8
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,114.3
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,102.1
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,14.0
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.22
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,59.28
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.05
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
330824,Beaumont Street 111,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,2010,L3 Active Power,kW,6.98
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,2010,L2 Active Power,kW,10.44
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,2010,L1 Active Power,kW,8.65
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,2010,N Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,48.6
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.86
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.1
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.54
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.94
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,1010,L3 Active Power,kW,28.32
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,1010,L2 Active Power,kW,27.77
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,1010,L1 Active Power,kW,24.0
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,1010,N Current (RMS),A,49.0
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,118.9
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,113.5
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,101.0
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,14.0
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.8
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.17
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.13
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
330824,Beaumont Street 111,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,2010,L3 Active Power,kW,7.7
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,2010,L2 Active Power,kW,11.19
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,2010,L1 Active Power,kW,7.04
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,2010,N Current (RMS),A,23.0
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.9
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,47.1
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.99
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.88
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,1010,L3 Active Power,kW,32.5
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,1010,L2 Active Power,kW,26.46
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,1010,L1 Active Power,kW,25.59
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,1010,N Current (RMS),A,55.5
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,136.3
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,108.8
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,107.1
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.42
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,13.9
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,56.28
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.61
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.46
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
330824,Beaumont Street 111,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.17
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,2010,L2 Active Power,kW,11.3
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,2010,L1 Active Power,kW,6.57
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,2010,N Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.5
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,47.3
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.4
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.37
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.9
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.16
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,1010,L3 Active Power,kW,35.18
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,1010,L2 Active Power,kW,25.99
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,1010,L1 Active Power,kW,24.25
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,1010,N Current (RMS),A,69.2
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,147.2
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,107.5
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,101.8
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.05
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,13.9
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,59.8
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.58
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.46
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
330824,Beaumont Street 111,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.08
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,2010,L3 Active Power,kW,11.52
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,2010,L2 Active Power,kW,11.63
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,2010,L1 Active Power,kW,5.1
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,2010,N Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.6
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,48.5
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.83
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.97
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,1010,L3 Active Power,kW,32.47
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,1010,L2 Active Power,kW,20.54
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,1010,L1 Active Power,kW,22.82
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,1010,N Current (RMS),A,68.9
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,136.3
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,84.4
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,96.1
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,13.8
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.62
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.57
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.17
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
330824,Beaumont Street 111,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,2010,L3 Active Power,kW,14.27
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,2010,L2 Active Power,kW,9.83
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,2010,L1 Active Power,kW,4.65
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,2010,N Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.1
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.85
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.84
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,1010,L3 Active Power,kW,36.42
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,1010,L2 Active Power,kW,24.15
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,1010,L1 Active Power,kW,23.79
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,1010,N Current (RMS),A,74.1
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,152.2
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,99.1
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,100.1
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.92
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,13.8
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,65.47
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.57
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.36
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,135.3
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
330824,Beaumont Street 111,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.11
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,2010,L3 Active Power,kW,12.33
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,2010,L2 Active Power,kW,10.22
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,2010,L1 Active Power,kW,5.47
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,2010,N Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,51.2
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.01
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.59
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.5
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,1010,L3 Active Power,kW,35.65
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,1010,L2 Active Power,kW,20.45
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,1010,L1 Active Power,kW,22.4
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,1010,N Current (RMS),A,77.4
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,149.0
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,84.3
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,93.8
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.95
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,13.7
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,65.94
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.24
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.16
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,139.0
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
330824,Beaumont Street 111,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.3
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.8
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,2010,L2 Active Power,kW,15.2
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.36
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,2010,N Current (RMS),A,35.5
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.9
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.78
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,1010,L3 Active Power,kW,31.31
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,1010,L2 Active Power,kW,19.21
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,1010,L1 Active Power,kW,23.24
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,1010,N Current (RMS),A,63.9
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,130.7
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.6
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,97.7
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,13.6
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.17
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.06
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.41
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
330824,Beaumont Street 111,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.75
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,2010,L3 Active Power,kW,9.19
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,2010,L2 Active Power,kW,12.23
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,2010,L1 Active Power,kW,6.57
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,2010,N Current (RMS),A,24.1
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,51.0
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.61
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.86
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.29
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,1010,L3 Active Power,kW,35.92
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,1010,L2 Active Power,kW,22.86
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,1010,L1 Active Power,kW,20.29
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,1010,N Current (RMS),A,82.4
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,150.4
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,96.2
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,86.1
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.94
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.24
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
