Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,13.6
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,58.66
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.89
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.22
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
330824,Beaumont Street 111,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.13
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.69
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,2010,L3 Active Power,kW,12.71
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,2010,L2 Active Power,kW,9.89
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,2010,L1 Active Power,kW,6.51
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,2010,N Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,53.4
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,42.1
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.7
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.72
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,1010,L3 Active Power,kW,35.82
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,1010,L2 Active Power,kW,26.95
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,1010,L1 Active Power,kW,21.23
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,1010,N Current (RMS),A,75.8
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,149.2
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,110.6
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,90.1
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.92
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,13.5
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,63.1
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.35
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.55
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
330824,Beaumont Street 111,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.52
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,2010,L3 Active Power,kW,10.32
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,2010,L2 Active Power,kW,7.6
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,2010,L1 Active Power,kW,6.69
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,2010,N Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.2
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,30.3
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.93
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.5
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.8
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.22
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.55
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,1010,L3 Active Power,kW,34.54
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,1010,L2 Active Power,kW,27.89
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,1010,L1 Active Power,kW,19.88
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,1010,N Current (RMS),A,75.4
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,144.4
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,114.5
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,84.1
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.35
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,13.5
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,62.14
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.94
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.27
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
330824,Beaumont Street 111,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.73
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,2010,L3 Active Power,kW,11.49
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,2010,L2 Active Power,kW,13.77
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,2010,L1 Active Power,kW,5.49
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,2010,N Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.9
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,56.8
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.0
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.18
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.04
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.1
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.2
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.48
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.97
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,1010,L3 Active Power,kW,35.96
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,1010,L2 Active Power,kW,26.63
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,1010,L1 Active Power,kW,22.34
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,1010,N Current (RMS),A,74.0
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,149.4
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,108.8
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,94.6
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.64
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.14
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,13.4
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,62.28
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.4
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.01
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
330824,Beaumont Street 111,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.38
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.64
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,2010,L2 Active Power,kW,9.76
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,2010,L1 Active Power,kW,5.36
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,2010,N Current (RMS),A,22.4
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.4
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.48
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,1010,L3 Active Power,kW,30.56
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,1010,L2 Active Power,kW,24.64
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,1010,L1 Active Power,kW,21.11
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,1010,N Current (RMS),A,61.8
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,128.3
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,100.9
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,90.6
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.36
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,13.4
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.82
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,52.23
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.41
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
330824,Beaumont Street 111,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.33
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.58
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,2010,L2 Active Power,kW,5.5
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,2010,L1 Active Power,kW,9.13
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,2010,N Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.4
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,23.9
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.43
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.0
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.63
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,1010,L3 Active Power,kW,27.58
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,1010,L2 Active Power,kW,32.15
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,1010,L1 Active Power,kW,19.1
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,1010,N Current (RMS),A,66.7
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,116.2
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,132.9
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,81.4
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.94
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.1
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,13.3
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,53.21
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.02
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.47
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
330824,Beaumont Street 111,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.56
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,2010,L3 Active Power,kW,12.3
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,2010,L2 Active Power,kW,9.18
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,2010,L1 Active Power,kW,11.16
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,2010,N Current (RMS),A,24.7
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,51.3
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,47.3
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.75
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.98
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.58
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,1010,L3 Active Power,kW,27.08
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,1010,L2 Active Power,kW,35.09
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,1010,L1 Active Power,kW,18.08
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,1010,N Current (RMS),A,80.6
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,114.8
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,145.8
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,77.8
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.33
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.82
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.83
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,13.3
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.35
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,59.55
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.23
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
330824,Beaumont Street 111,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.6
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,2010,L3 Active Power,kW,10.44
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,2010,L2 Active Power,kW,9.65
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,2010,L1 Active Power,kW,8.34
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,2010,N Current (RMS),A,21.2
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,40.9
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.49
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.33
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,1010,L3 Active Power,kW,33.16
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,1010,L2 Active Power,kW,32.63
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,1010,L1 Active Power,kW,18.67
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,1010,N Current (RMS),A,85.5
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,139.2
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,138.4
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,79.9
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.17
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.86
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.4
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,13.2
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,55.73
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,61.92
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.03
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
330824,Beaumont Street 111,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.37
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,2010,L2 Active Power,kW,7.88
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,2010,L1 Active Power,kW,6.01
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,2010,N Current (RMS),A,22.8
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,34.8
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,1020,L3 Active Power,kW,2.61
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,1020,N Current (RMS),A,9.6
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.7
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.23
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.38
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.68
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,1010,L3 Active Power,kW,33.29
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,1010,L2 Active Power,kW,20.88
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,1010,L1 Active Power,kW,18.69
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,1010,N Current (RMS),A,80.3
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,140.3
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,86.5
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,79.5
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.39
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,13.2
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.52
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.67
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.06
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
330824,Beaumont Street 111,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.13
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,2010,L3 Active Power,kW,9.59
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,2010,L2 Active Power,kW,6.39
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,2010,L1 Active Power,kW,7.64
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,2010,N Current (RMS),A,24.1
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,34.2
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,1020,L3 Active Power,kW,3.11
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,1020,N Current (RMS),A,10.7
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,13.4
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.61
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.62
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,1010,L3 Active Power,kW,39.27
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,1010,L2 Active Power,kW,18.65
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,1010,L1 Active Power,kW,21.68
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,1010,N Current (RMS),A,96.3
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,163.5
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,77.6
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,91.5
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.42
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
