Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,13.1
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,61.48
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.88
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.46
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
330824,Beaumont Street 111,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.04
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,2010,L3 Active Power,kW,10.37
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,2010,L2 Active Power,kW,6.04
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,2010,L1 Active Power,kW,8.19
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,2010,N Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.1
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,35.9
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.93
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.92
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.8
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.4
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.24
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.59
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,1010,L3 Active Power,kW,31.52
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,1010,L2 Active Power,kW,16.3
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,1010,L1 Active Power,kW,17.08
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,1010,N Current (RMS),A,78.0
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,133.0
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,68.2
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.9
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.37
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,13.0
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.02
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.63
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.48
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
330824,Beaumont Street 111,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.34
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,2010,L2 Active Power,kW,6.0
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,2010,L1 Active Power,kW,11.72
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,2010,N Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,55.1
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.87
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.61
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.99
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,1010,L3 Active Power,kW,36.2
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,1010,L2 Active Power,kW,26.86
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,1010,L1 Active Power,kW,17.54
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,1010,N Current (RMS),A,90.5
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,151.5
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,113.7
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,75.0
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.46
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.1
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.1
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,13.0
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,55.78
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.81
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.63
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
330824,Beaumont Street 111,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.66
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,2010,L3 Active Power,kW,8.65
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,2010,L2 Active Power,kW,9.39
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,2010,L1 Active Power,kW,17.39
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,2010,N Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,73.2
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.28
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.4
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.11
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.74
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,1010,L3 Active Power,kW,38.62
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,1010,L2 Active Power,kW,21.26
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,1010,L1 Active Power,kW,19.89
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,1010,N Current (RMS),A,93.2
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,161.0
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,89.1
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,84.3
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.36
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.34
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,12.9
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,64.91
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.5
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.75
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
330824,Beaumont Street 111,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,2010,L3 Active Power,kW,6.15
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,2010,L2 Active Power,kW,10.19
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,2010,L1 Active Power,kW,5.56
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,2010,N Current (RMS),A,20.2
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.5
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.57
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.81
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,1010,L3 Active Power,kW,28.81
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,1010,L2 Active Power,kW,14.97
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,1010,L1 Active Power,kW,18.63
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,1010,N Current (RMS),A,68.2
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,121.0
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,79.2
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.33
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,12.9
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.02
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.75
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
330824,Beaumont Street 111,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,2010,L3 Active Power,kW,8.1
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,2010,L2 Active Power,kW,9.16
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,2010,L1 Active Power,kW,7.73
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,2010,N Current (RMS),A,17.0
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.2
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,38.9
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.43
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.4
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.98
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,1010,L3 Active Power,kW,34.3
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,1010,L2 Active Power,kW,18.63
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,1010,L1 Active Power,kW,21.27
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,1010,N Current (RMS),A,76.2
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,143.2
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,77.2
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,89.5
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.03
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.15
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.3
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.97
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
330824,Beaumont Street 111,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,2010,L3 Active Power,kW,9.68
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,2010,L2 Active Power,kW,8.52
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,2010,L1 Active Power,kW,10.68
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,2010,N Current (RMS),A,22.5
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,45.6
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.75
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.22
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,1010,L3 Active Power,kW,36.42
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,1010,L2 Active Power,kW,22.25
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,1010,L1 Active Power,kW,23.14
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,1010,N Current (RMS),A,73.9
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,151.2
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,92.0
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,97.0
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.36
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,57.7
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.11
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.33
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
330824,Beaumont Street 111,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.29
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,2010,L3 Active Power,kW,10.05
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,2010,L2 Active Power,kW,10.33
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,2010,L1 Active Power,kW,7.71
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,2010,N Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.1
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,43.9
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.1
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.26
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.37
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,1010,L3 Active Power,kW,33.7
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,1010,L2 Active Power,kW,21.04
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,1010,L1 Active Power,kW,25.35
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,1010,N Current (RMS),A,68.7
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,140.4
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,87.7
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,106.7
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,56.23
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.22
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.03
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
330824,Beaumont Street 111,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.36
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.65
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,2010,L2 Active Power,kW,13.51
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,2010,L1 Active Power,kW,4.93
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,2010,N Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.3
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,56.3
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.8
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.69
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.56
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,1010,L3 Active Power,kW,28.53
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,1010,L2 Active Power,kW,14.15
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,1010,L1 Active Power,kW,25.65
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,1010,N Current (RMS),A,68.4
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,120.7
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,60.4
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,107.1
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.09
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.23
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,53.95
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.68
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.86
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
330824,Beaumont Street 111,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.34
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,2010,L3 Active Power,kW,12.9
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,2010,L2 Active Power,kW,13.05
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,2010,L1 Active Power,kW,5.44
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,2010,N Current (RMS),A,35.3
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,54.1
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.22
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.2
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.28
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.57
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,1010,L3 Active Power,kW,25.6
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,1010,L2 Active Power,kW,15.78
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,1010,L1 Active Power,kW,25.77
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,1010,N Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,109.6
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,66.5
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,108.3
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
