Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.2
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.6
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.3
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
330824,Beaumont Street 111,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.44
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,2010,L3 Active Power,kW,15.61
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,2010,L2 Active Power,kW,7.49
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,2010,L1 Active Power,kW,7.87
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,2010,N Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,1020,L3 Active Power,kW,2.85
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.2
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,12.0
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.58
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,1010,L3 Active Power,kW,25.37
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,1010,L2 Active Power,kW,16.09
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,1010,L1 Active Power,kW,23.93
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,1010,N Current (RMS),A,55.9
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,109.0
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,68.2
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,101.3
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,56.48
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.45
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.9
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
330824,Beaumont Street 111,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.08
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,2010,L3 Active Power,kW,15.18
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,2010,L2 Active Power,kW,5.49
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,2010,L1 Active Power,kW,10.38
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,2010,N Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,64.0
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,24.1
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,43.7
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.32
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.2
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.51
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.48
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,1010,L3 Active Power,kW,28.61
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,1010,L2 Active Power,kW,15.83
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,1010,L1 Active Power,kW,22.48
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,1010,N Current (RMS),A,65.9
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,123.4
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,66.4
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,95.1
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,12.5
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,58.34
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.44
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.01
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,129.2
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
330824,Beaumont Street 111,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,2010,L3 Active Power,kW,9.93
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,2010,L2 Active Power,kW,5.55
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,2010,L1 Active Power,kW,8.23
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,2010,N Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.9
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,1020,N Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.07
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.76
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,1010,L3 Active Power,kW,29.95
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,1010,L2 Active Power,kW,16.87
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,1010,L1 Active Power,kW,28.64
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,1010,N Current (RMS),A,70.6
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,128.1
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,70.6
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,120.4
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.59
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,12.5
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.18
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.86
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.64
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
330824,Beaumont Street 111,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,2010,L3 Active Power,kW,8.7
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,2010,L2 Active Power,kW,7.0
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,2010,L1 Active Power,kW,6.65
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,2010,N Current (RMS),A,23.0
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,30.5
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,1020,N Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.23
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,1010,L3 Active Power,kW,25.43
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,1010,L2 Active Power,kW,15.17
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,1010,L1 Active Power,kW,20.03
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,1010,N Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,108.4
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,64.3
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,85.7
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.27
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,12.5
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.99
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.78
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.2
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
330824,Beaumont Street 111,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.08
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.76
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,2010,L2 Active Power,kW,9.65
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,2010,L1 Active Power,kW,6.32
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,2010,N Current (RMS),A,20.4
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.02
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.53
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.62
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,1010,L3 Active Power,kW,23.62
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,1010,L2 Active Power,kW,16.42
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,1010,L1 Active Power,kW,17.62
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,1010,N Current (RMS),A,51.2
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,100.8
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,70.4
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,76.3
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.76
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.68
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.5
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.38
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
330824,Beaumont Street 111,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,2010,L3 Active Power,kW,7.59
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,2010,L2 Active Power,kW,8.32
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,2010,L1 Active Power,kW,7.55
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,2010,N Current (RMS),A,17.5
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.43
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.21
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.69
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,1010,L3 Active Power,kW,20.43
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,1010,L2 Active Power,kW,20.96
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,1010,L1 Active Power,kW,19.09
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,1010,N Current (RMS),A,40.9
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,88.4
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,88.0
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,81.6
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.32
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.98
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.76
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
330824,Beaumont Street 111,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,2010,L3 Active Power,kW,8.97
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,2010,L2 Active Power,kW,10.86
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,2010,L1 Active Power,kW,7.23
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,2010,N Current (RMS),A,20.9
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,45.1
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.45
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.22
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,1010,L3 Active Power,kW,24.0
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,1010,L2 Active Power,kW,17.75
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,1010,L1 Active Power,kW,20.54
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,1010,N Current (RMS),A,51.0
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,101.6
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,75.4
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,87.6
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.12
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.91
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.58
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
330824,Beaumont Street 111,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.61
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,2010,L2 Active Power,kW,10.93
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,2010,L1 Active Power,kW,11.99
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,2010,N Current (RMS),A,20.7
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.9
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,45.2
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,50.2
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.72
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.24
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,1010,L3 Active Power,kW,26.23
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,1010,L2 Active Power,kW,13.61
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,1010,L1 Active Power,kW,18.72
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,1010,N Current (RMS),A,65.2
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,113.4
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,57.4
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,79.1
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,12.3
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.13
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.2
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.32
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
330824,Beaumont Street 111,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,2010,L3 Active Power,kW,13.19
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,2010,L2 Active Power,kW,9.85
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,2010,L1 Active Power,kW,7.83
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,2010,N Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,55.4
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.5
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.21
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,1010,L3 Active Power,kW,20.8
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,1010,L2 Active Power,kW,13.54
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,1010,L1 Active Power,kW,18.46
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,1010,N Current (RMS),A,47.3
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,88.5
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,56.1
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,77.8
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,12.3
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
