Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.65
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.81
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.99
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
330824,Beaumont Street 111,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,2010,L3 Active Power,kW,10.98
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,2010,L2 Active Power,kW,7.56
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,2010,L1 Active Power,kW,6.77
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,2010,N Current (RMS),A,23.5
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.6
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.28
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.28
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,1010,L3 Active Power,kW,19.65
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,1010,L2 Active Power,kW,13.52
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.92
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,1010,N Current (RMS),A,45.1
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,84.0
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,56.7
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.2
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,12.2
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.94
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.61
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.07
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
330824,Beaumont Street 111,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.48
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,2010,L2 Active Power,kW,6.37
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,2010,L1 Active Power,kW,8.82
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,2010,N Current (RMS),A,23.0
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.11
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.24
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.29
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,1010,L3 Active Power,kW,17.86
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,1010,L2 Active Power,kW,12.03
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,1010,L1 Active Power,kW,16.53
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,1010,N Current (RMS),A,41.7
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,77.1
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,50.8
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.9
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.15
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.11
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,12.2
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.59
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.81
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.47
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
330824,Beaumont Street 111,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,2010,L3 Active Power,kW,7.46
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,2010,L2 Active Power,kW,12.27
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,2010,L1 Active Power,kW,6.44
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,2010,N Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.1
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,55.1
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.8
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.37
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.97
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.36
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.3
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,1010,L3 Active Power,kW,17.5
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,1010,L2 Active Power,kW,13.68
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,1010,L1 Active Power,kW,16.86
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,1010,N Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,77.2
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,58.0
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.2
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.33
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.09
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,12.1
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.09
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.41
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
330824,Beaumont Street 111,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.11
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,2010,L3 Active Power,kW,11.48
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,2010,L2 Active Power,kW,9.36
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,2010,L1 Active Power,kW,7.14
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,2010,N Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.9
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,39.4
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.75
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.51
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.39
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,1010,L3 Active Power,kW,18.68
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,1010,L2 Active Power,kW,20.1
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,1010,L1 Active Power,kW,18.12
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,1010,N Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,83.1
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,87.4
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.2
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.32
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,12.1
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.08
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.09
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.16
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
330824,Beaumont Street 111,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,2010,L3 Active Power,kW,10.73
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,2010,L2 Active Power,kW,5.33
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,2010,L1 Active Power,kW,11.7
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,2010,N Current (RMS),A,34.0
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.1
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,23.6
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,51.6
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.73
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.17
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.28
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,1010,L3 Active Power,kW,16.85
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,1010,L2 Active Power,kW,17.03
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,1010,L1 Active Power,kW,16.53
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,1010,N Current (RMS),A,37.7
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,74.1
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,73.2
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.8
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.58
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,12.1
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.73
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.25
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.03
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
330824,Beaumont Street 111,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,2010,L3 Active Power,kW,9.27
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,2010,L2 Active Power,kW,5.09
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.1
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,2010,N Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.7
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,22.3
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.25
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.95
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.08
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,1010,L3 Active Power,kW,20.24
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,1010,L2 Active Power,kW,17.17
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,1010,L1 Active Power,kW,18.74
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,1010,N Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,87.7
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,72.1
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,79.3
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.5
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,12.1
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.26
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.17
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.81
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
330824,Beaumont Street 111,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.87
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,2010,L2 Active Power,kW,5.47
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,2010,L1 Active Power,kW,7.25
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,2010,N Current (RMS),A,21.9
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.3
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,24.2
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.84
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.3
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,1010,L3 Active Power,kW,18.21
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,1010,L2 Active Power,kW,19.82
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,1010,L1 Active Power,kW,16.03
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,1010,N Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,79.6
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.4
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,69.2
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.73
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,12.0
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.38
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.39
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.99
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
330824,Beaumont Street 111,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,2010,L3 Active Power,kW,11.66
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,2010,L2 Active Power,kW,7.29
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.07
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,2010,N Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.3
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,35.1
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,1010,L3 Active Power,kW,16.54
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,1010,L2 Active Power,kW,15.81
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.22
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,1010,N Current (RMS),A,34.9
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,73.2
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,66.0
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.8
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,12.0
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.23
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.11
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
330824,Beaumont Street 111,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.69
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,2010,L2 Active Power,kW,4.62
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.98
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,2010,N Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.9
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.0
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.8
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.77
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.15
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.3
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,1010,L3 Active Power,kW,14.6
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,1010,L2 Active Power,kW,15.85
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.98
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,1010,N Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,65.7
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,66.8
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.8
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,12.0
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
