Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.44
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.57
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
330824,Beaumont Street 111,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.38
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,2010,L2 Active Power,kW,4.32
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,2010,L1 Active Power,kW,3.93
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,2010,N Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.0
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.0
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.64
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.53
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.64
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,1010,L3 Active Power,kW,18.3
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,1010,L2 Active Power,kW,17.41
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,1010,L1 Active Power,kW,12.43
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,1010,N Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,79.7
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,73.0
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.0
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,12.0
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.97
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.64
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.74
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
330824,Beaumont Street 111,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,2010,L3 Active Power,kW,4.71
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,2010,L2 Active Power,kW,5.31
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.9
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,2010,N Current (RMS),A,14.5
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,20.7
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.9
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.39
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.72
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.4
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.5
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,1010,L3 Active Power,kW,16.77
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,1010,L2 Active Power,kW,12.66
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,1010,L1 Active Power,kW,12.96
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,1010,N Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,73.3
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,54.2
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.8
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,12.0
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.24
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.44
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
330824,Beaumont Street 111,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,2010,L3 Active Power,kW,4.06
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.97
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.56
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,2010,N Current (RMS),A,13.0
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,17.8
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.3
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.6
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.11
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.8
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.57
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.23
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,1010,L3 Active Power,kW,14.98
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,1010,L2 Active Power,kW,14.85
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.69
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,1010,N Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,66.8
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,62.1
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.5
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,12.0
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.75
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.65
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
330824,Beaumont Street 111,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,2010,L3 Active Power,kW,5.07
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,2010,L2 Active Power,kW,5.44
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.23
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,2010,N Current (RMS),A,15.6
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,22.9
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,23.2
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.9
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.32
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.7
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.7
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.1
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.58
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,1010,L3 Active Power,kW,14.51
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,1010,L2 Active Power,kW,12.64
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,1010,L1 Active Power,kW,13.17
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,1010,N Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,65.9
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,54.2
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.6
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,11.9
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.2
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.71
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
330824,Beaumont Street 111,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,2010,L3 Active Power,kW,6.32
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,2010,L2 Active Power,kW,7.33
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.68
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,2010,N Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,31.9
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.4
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.66
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.84
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.46
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,1010,L3 Active Power,kW,14.6
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,1010,L2 Active Power,kW,10.99
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,1010,L1 Active Power,kW,12.98
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,1010,N Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,65.5
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.4
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,11.9
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.52
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.07
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
330824,Beaumont Street 111,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,2010,L3 Active Power,kW,7.99
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.33
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.52
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,2010,N Current (RMS),A,21.9
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.5
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.0
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.56
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.69
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.3
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,1010,L3 Active Power,kW,15.12
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,1010,L2 Active Power,kW,10.84
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,1010,L1 Active Power,kW,12.17
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,1010,N Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,67.1
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,46.6
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,53.8
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,11.9
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.88
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
330824,Beaumont Street 111,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.98
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.3
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.26
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,2010,N Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.2
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.9
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.66
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.88
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,1010,L3 Active Power,kW,17.09
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,1010,L2 Active Power,kW,10.68
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.94
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,1010,N Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,75.6
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,46.1
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.4
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,11.9
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.22
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
330824,Beaumont Street 111,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,2010,L3 Active Power,kW,10.95
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,2010,L2 Active Power,kW,4.12
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.72
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,2010,N Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.3
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.7
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.6
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,1020,N Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.75
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.91
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.42
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,1010,L3 Active Power,kW,14.51
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,1010,L2 Active Power,kW,10.77
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,1010,L1 Active Power,kW,13.07
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,1010,N Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.9
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,46.4
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.6
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.65
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,11.9
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.68
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.79
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
330824,Beaumont Street 111,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,2010,L3 Active Power,kW,9.94
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,2010,L2 Active Power,kW,7.24
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.44
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,2010,N Current (RMS),A,35.1
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.1
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,35.1
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.8
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.5
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.5
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,1010,L3 Active Power,kW,14.91
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,1010,L2 Active Power,kW,10.97
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,1010,L1 Active Power,kW,12.55
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,1010,N Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,66.2
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,46.9
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.2
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.34
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,11.8
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
