Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.84
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
330824,Beaumont Street 111,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.01
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,2010,L2 Active Power,kW,5.48
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.93
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,2010,N Current (RMS),A,24.2
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.8
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.24
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.96
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.98
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,1010,L3 Active Power,kW,15.66
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,1010,L2 Active Power,kW,15.53
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,1010,L1 Active Power,kW,13.7
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,1010,N Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,69.3
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,67.1
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.7
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,11.8
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.97
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.71
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
330824,Beaumont Street 111,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.84
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.39
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.6
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,2010,N Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.2
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.1
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.8
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.73
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.56
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.75
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,1010,L3 Active Power,kW,16.68
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,1010,L2 Active Power,kW,17.59
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,1010,L1 Active Power,kW,12.55
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,1010,N Current (RMS),A,34.7
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,73.5
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,73.3
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.4
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,11.8
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.96
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
330824,Beaumont Street 111,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,2010,L3 Active Power,kW,7.64
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,2010,L2 Active Power,kW,4.92
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.36
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,2010,N Current (RMS),A,17.5
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.1
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.2
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.27
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.75
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.5
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,1010,L3 Active Power,kW,16.0
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,1010,L2 Active Power,kW,17.49
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,1010,L1 Active Power,kW,12.83
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,1010,N Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,70.8
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,72.6
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.7
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,11.8
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.93
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.05
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.47
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
330824,Beaumont Street 111,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,2010,L3 Active Power,kW,10.22
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,2010,L2 Active Power,kW,4.1
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.57
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,2010,N Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.2
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.0
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.4
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.91
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.34
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,1010,L3 Active Power,kW,14.14
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,1010,L2 Active Power,kW,17.04
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,1010,L1 Active Power,kW,15.11
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,1010,N Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,70.8
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.1
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,11.8
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.59
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.53
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
330824,Beaumont Street 111,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,2010,L3 Active Power,kW,10.58
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,2010,L2 Active Power,kW,3.76
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.37
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,2010,N Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.1
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.2
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.3
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.74
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.86
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.24
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,1010,L3 Active Power,kW,14.47
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,1010,L2 Active Power,kW,17.67
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.72
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,1010,N Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.1
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,72.5
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.7
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.81
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,11.7
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,39.68
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.01
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
330824,Beaumont Street 111,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.36
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.0
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.82
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.57
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,2010,N Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.0
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.5
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.8
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.86
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.44
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.02
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.63
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,1010,L3 Active Power,kW,15.18
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,1010,L2 Active Power,kW,18.01
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.1
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,1010,N Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,66.4
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,74.0
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.1
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.57
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,11.7
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,39.61
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.81
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
330824,Beaumont Street 111,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,2010,L3 Active Power,kW,10.13
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.97
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.17
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,2010,N Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.9
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.0
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.9
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.79
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.28
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.73
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.65
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,1010,L3 Active Power,kW,14.59
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,1010,L2 Active Power,kW,18.16
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,1010,L1 Active Power,kW,13.06
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,1010,N Current (RMS),A,33.1
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,65.0
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,74.6
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.6
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,11.6
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,39.25
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.1
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
330824,Beaumont Street 111,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.02
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,2010,L2 Active Power,kW,4.0
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.66
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,2010,N Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.9
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.7
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.56
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,1010,L3 Active Power,kW,14.35
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,1010,L2 Active Power,kW,18.64
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,1010,L1 Active Power,kW,13.85
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,1010,N Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,63.1
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,76.2
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.4
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,11.6
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,38.03
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.77
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
330824,Beaumont Street 111,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,2010,L3 Active Power,kW,9.88
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,2010,L2 Active Power,kW,5.25
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.1
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,2010,N Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,23.1
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.3
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.74
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.8
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.62
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,1010,L3 Active Power,kW,13.3
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,1010,L2 Active Power,kW,18.02
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,1010,L1 Active Power,kW,12.91
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,1010,N Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,59.7
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,74.0
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.4
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.18
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,11.6
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
