Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.1
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.64
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
330824,Beaumont Street 111,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,2010,L3 Active Power,kW,10.22
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,2010,L2 Active Power,kW,4.12
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.58
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,2010,N Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.4
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.2
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.8
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.08
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.89
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.74
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,1010,L3 Active Power,kW,13.38
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,1010,L2 Active Power,kW,17.61
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,1010,L1 Active Power,kW,12.49
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,1010,N Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,60.4
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,72.5
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.0
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.14
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.73
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,11.6
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,38.54
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.8
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
330824,Beaumont Street 111,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.39
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,2010,L3 Active Power,kW,10.78
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,2010,L2 Active Power,kW,4.16
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.93
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,2010,N Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.0
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.5
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.0
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.7
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.87
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.46
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,1010,L3 Active Power,kW,13.12
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,1010,L2 Active Power,kW,17.53
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,1010,L1 Active Power,kW,13.78
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,1010,N Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,59.6
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,72.4
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.8
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.21
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.77
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,11.6
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.89
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.71
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
330824,Beaumont Street 111,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,2010,L3 Active Power,kW,13.96
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,2010,L2 Active Power,kW,5.6
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.55
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,2010,N Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,57.3
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.5
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.77
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.38
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.95
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.26
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,1010,L3 Active Power,kW,15.84
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,1010,L2 Active Power,kW,17.8
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.22
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,1010,N Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,69.6
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,73.7
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.4
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.69
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.01
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,11.5
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,45.26
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.67
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
330824,Beaumont Street 111,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,2010,L3 Active Power,kW,12.4
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,2010,L2 Active Power,kW,4.46
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.81
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,2010,N Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,50.8
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,20.0
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.5
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.79
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.95
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.24
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,1010,L3 Active Power,kW,13.3
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,1010,L2 Active Power,kW,18.34
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.9
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,1010,N Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,59.7
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,75.8
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.9
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.86
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,11.5
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.81
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.98
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
330824,Beaumont Street 111,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,2010,L3 Active Power,kW,14.2
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.3
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.69
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,2010,N Current (RMS),A,43.7
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,57.9
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.5
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.8
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.79
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.15
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,1010,L3 Active Power,kW,15.65
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,1010,L2 Active Power,kW,18.83
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.1
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,1010,N Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,69.0
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,78.0
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.1
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.51
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,11.5
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,42.48
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.96
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
330824,Beaumont Street 111,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,2010,L3 Active Power,kW,12.68
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.77
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.08
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,2010,N Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,52.0
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.6
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.4
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.79
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.85
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.89
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.84
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,1010,L3 Active Power,kW,15.97
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,1010,L2 Active Power,kW,18.84
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.84
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,1010,N Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,70.1
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,77.7
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.4
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.94
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,11.5
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,41.5
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.85
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
330824,Beaumont Street 111,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,2010,L3 Active Power,kW,13.58
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.56
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.69
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,2010,N Current (RMS),A,41.9
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.2
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.2
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.89
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.93
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.76
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.82
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,1010,L3 Active Power,kW,16.81
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,1010,L2 Active Power,kW,18.99
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.72
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,1010,N Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,73.4
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,78.2
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.92
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.13
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,11.5
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.2
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.99
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
330824,Beaumont Street 111,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,2010,L3 Active Power,kW,14.46
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,2010,L2 Active Power,kW,5.51
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.34
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,2010,N Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,23.6
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.2
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.83
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.37
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.04
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.56
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.91
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,1010,L3 Active Power,kW,17.58
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,1010,L2 Active Power,kW,19.72
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,1010,L1 Active Power,kW,15.87
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,1010,N Current (RMS),A,34.2
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,76.4
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.1
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.4
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.85
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,11.5
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,45.16
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,40.45
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.97
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
330824,Beaumont Street 111,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,2010,L3 Active Power,kW,13.03
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,2010,L2 Active Power,kW,4.63
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.84
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,2010,N Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,53.4
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,20.9
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.5
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.89
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.24
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.78
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.18
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,1010,L3 Active Power,kW,18.34
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,1010,L2 Active Power,kW,18.85
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,1010,L1 Active Power,kW,15.04
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,1010,N Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,79.6
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,77.7
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.4
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.6
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.86
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,11.4
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,46.86
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.73
