Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
330824,Beaumont Street 111,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,2010,L3 Active Power,kW,14.41
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,2010,L2 Active Power,kW,4.89
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.38
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,2010,N Current (RMS),A,40.6
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.1
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.5
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.81
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.04
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.75
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.29
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,1010,L3 Active Power,kW,17.88
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,1010,L2 Active Power,kW,18.99
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.78
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,1010,N Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,78.0
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.0
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.4
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,11.4
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,48.78
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.25
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
330824,Beaumont Street 111,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,2010,L3 Active Power,kW,13.45
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,2010,L2 Active Power,kW,4.1
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.51
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,2010,N Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,55.3
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.9
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.6
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.04
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.98
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.6
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,1010,L3 Active Power,kW,16.1
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,1010,L2 Active Power,kW,17.67
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.54
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,1010,N Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,71.6
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,73.2
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.0
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.91
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.12
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,11.4
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,47.28
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.23
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
330824,Beaumont Street 111,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.39
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,2010,L3 Active Power,kW,13.68
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.14
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.6
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,2010,N Current (RMS),A,42.6
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,56.1
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.0
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.9
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.85
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.23
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.72
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.45
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,1010,L3 Active Power,kW,15.69
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,1010,L2 Active Power,kW,17.04
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,1010,L1 Active Power,kW,15.31
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,1010,N Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,70.6
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,70.7
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.0
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.41
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.15
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,11.4
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,47.63
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.5
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.94
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
330824,Beaumont Street 111,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,2010,L3 Active Power,kW,14.43
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.3
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.83
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,2010,N Current (RMS),A,44.4
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.2
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.4
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.3
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.08
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.4
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.8
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.9
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.5
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,1010,L3 Active Power,kW,18.67
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,1010,L2 Active Power,kW,16.92
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.4
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,1010,N Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,81.3
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,70.2
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.4
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.72
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,11.4
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,51.9
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.37
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
330824,Beaumont Street 111,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,2010,L3 Active Power,kW,13.96
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,2010,L2 Active Power,kW,4.29
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.09
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,2010,N Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,57.5
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.7
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.0
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.05
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.62
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.57
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.48
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,1010,L3 Active Power,kW,17.29
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,1010,L2 Active Power,kW,16.98
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.95
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,1010,N Current (RMS),A,32.9
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,75.8
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,70.4
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.7
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.77
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.79
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,11.4
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,51.06
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.29
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.02
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
330824,Beaumont Street 111,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,2010,L3 Active Power,kW,15.68
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.27
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.92
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,2010,N Current (RMS),A,48.7
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,64.4
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.7
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.1
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.22
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.01
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.48
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.76
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,1010,L3 Active Power,kW,16.09
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,1010,L2 Active Power,kW,19.55
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.97
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,1010,N Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,71.4
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.3
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.0
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.77
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,11.4
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,49.76
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.75
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.07
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
330824,Beaumont Street 111,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.36
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,2010,L3 Active Power,kW,13.09
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.31
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.9
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,2010,N Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,53.9
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.0
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.36
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.09
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.37
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.7
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,1010,L3 Active Power,kW,15.28
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,1010,L2 Active Power,kW,18.57
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.12
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,1010,N Current (RMS),A,34.1
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,68.7
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,77.4
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.5
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.1
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,11.4
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,46.82
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.21
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
330824,Beaumont Street 111,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.17
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.24
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.09
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,2010,N Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.1
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.5
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.5
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.16
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.6
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.01
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.55
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,1010,L3 Active Power,kW,15.51
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,1010,L2 Active Power,kW,18.41
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,1010,L1 Active Power,kW,17.1
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,1010,N Current (RMS),A,32.6
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,70.4
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,76.5
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,73.1
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,11.4
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.02
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.93
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.69
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
330824,Beaumont Street 111,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.17
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.51
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.98
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,2010,N Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.0
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.2
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.5
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.66
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.88
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.92
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,1010,L3 Active Power,kW,16.28
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,1010,L2 Active Power,kW,18.04
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,1010,L1 Active Power,kW,15.05
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,1010,N Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,73.4
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,74.9
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.5
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,11.4
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.07
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
