Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
330824,Beaumont Street 111,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.37
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.52
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,2010,L1 Active Power,kW,3.07
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,2010,N Current (RMS),A,23.2
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.4
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.4
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.14
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.81
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,1010,L3 Active Power,kW,18.24
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,1010,L2 Active Power,kW,18.72
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.63
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,1010,N Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,79.8
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,77.7
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,11.4
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.11
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.45
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
330824,Beaumont Street 111,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,2010,L3 Active Power,kW,3.47
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,2010,L2 Active Power,kW,3.18
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.14
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,2010,N Current (RMS),A,12.2
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,16.2
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.6
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.7
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.97
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.9
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.38
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,1010,L3 Active Power,kW,17.65
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,1010,L2 Active Power,kW,19.01
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,1010,L1 Active Power,kW,15.16
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,1010,N Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,77.8
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.3
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.6
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,11.4
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.39
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.51
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.43
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
330824,Beaumont Street 111,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,2010,L3 Active Power,kW,4.16
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.39
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,2010,L1 Active Power,kW,4.02
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,2010,N Current (RMS),A,14.1
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,18.2
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.9
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.6
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.15
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.72
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,1010,L3 Active Power,kW,17.7
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,1010,L2 Active Power,kW,20.31
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,1010,L1 Active Power,kW,15.56
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,1010,N Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,78.8
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,84.4
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.8
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,11.4
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.76
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
330824,Beaumont Street 111,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,2010,L3 Active Power,kW,4.32
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.18
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.66
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,2010,N Current (RMS),A,13.6
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,19.0
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.3
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.5
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.7
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.32
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.71
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.39
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,1010,L3 Active Power,kW,18.39
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,1010,L2 Active Power,kW,15.68
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.86
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,1010,N Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,80.9
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,67.8
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.0
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,11.4
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.49
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.25
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
330824,Beaumont Street 111,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.73
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.25
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.78
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,2010,N Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.2
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.4
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.5
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.02
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.81
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.35
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,1010,L3 Active Power,kW,21.37
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,1010,L2 Active Power,kW,13.24
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,1010,L1 Active Power,kW,16.48
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,1010,N Current (RMS),A,45.6
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,91.1
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,56.5
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.8
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,19.0
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.77
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
330824,Beaumont Street 111,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,2010,L3 Active Power,kW,9.37
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,2010,L2 Active Power,kW,2.83
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.65
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,2010,N Current (RMS),A,29.3
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.9
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.4
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.4
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.75
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.59
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.85
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,1010,L3 Active Power,kW,22.51
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,1010,L2 Active Power,kW,15.78
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,1010,L1 Active Power,kW,17.79
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,1010,N Current (RMS),A,43.4
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,95.6
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,66.5
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,75.5
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,19.0
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.82
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.19
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.33
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
330824,Beaumont Street 111,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,2010,L3 Active Power,kW,10.39
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,2010,L2 Active Power,kW,2.9
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,2010,L1 Active Power,kW,5.37
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,2010,N Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.6
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.4
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.0
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.93
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.74
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,1010,L3 Active Power,kW,23.22
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,1010,L2 Active Power,kW,14.17
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,1010,L1 Active Power,kW,17.24
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,1010,N Current (RMS),A,48.1
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,98.6
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.6
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,73.2
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,19.0
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.82
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.71
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
330824,Beaumont Street 111,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.34
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,2010,L2 Active Power,kW,3.04
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.68
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,2010,N Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.0
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.0
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.88
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.9
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.38
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.94
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,1010,L3 Active Power,kW,23.1
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,1010,L2 Active Power,kW,14.8
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,1010,L1 Active Power,kW,16.17
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,1010,N Current (RMS),A,49.1
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,98.6
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,62.2
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,69.3
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,19.0
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.66
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.45
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
330824,Beaumont Street 111,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,2010,L3 Active Power,kW,9.8
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.16
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.41
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,2010,N Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.6
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.5
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.6
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.89
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.42
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,1010,L3 Active Power,kW,25.47
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,1010,L2 Active Power,kW,17.0
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,1010,L1 Active Power,kW,17.66
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,1010,N Current (RMS),A,50.6
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,107.0
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,71.1
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,75.4
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,19.1
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.48
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.1
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.57
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
