Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,2010,L3 Active Power,kW,10.15
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.79
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,2010,L1 Active Power,kW,6.92
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,2010,N Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.9
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.3
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.26
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.19
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.91
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,1010,L3 Active Power,kW,22.07
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,1010,L2 Active Power,kW,16.52
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,1010,L1 Active Power,kW,18.51
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,1010,N Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,94.0
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,69.0
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,77.7
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,19.1
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.72
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.29
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.85
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
330824,Beaumont Street 111,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,2010,L3 Active Power,kW,4.74
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,2010,L2 Active Power,kW,4.21
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.72
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,2010,N Current (RMS),A,17.4
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,20.8
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.9
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.13
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.48
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.62
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.94
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,1010,L3 Active Power,kW,20.22
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,1010,L2 Active Power,kW,16.37
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,1010,L1 Active Power,kW,17.37
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,1010,N Current (RMS),A,39.5
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,87.0
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,68.3
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,73.8
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,19.1
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.09
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.97
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
330824,Beaumont Street 111,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,2010,L3 Active Power,kW,4.67
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,2010,L2 Active Power,kW,4.69
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,2010,L1 Active Power,kW,8.41
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,2010,N Current (RMS),A,22.5
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,20.4
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,20.6
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.28
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.74
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.07
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,1010,L3 Active Power,kW,21.12
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,1010,L2 Active Power,kW,16.1
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,1010,L1 Active Power,kW,17.74
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,1010,N Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,90.5
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,67.8
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,75.8
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,19.1
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.9
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
330824,Beaumont Street 111,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,2010,L3 Active Power,kW,4.63
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,2010,L2 Active Power,kW,8.08
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,2010,L1 Active Power,kW,9.01
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,2010,N Current (RMS),A,23.9
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.32
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.9
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.73
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,1010,L3 Active Power,kW,22.45
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,1010,L2 Active Power,kW,15.55
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,1010,L1 Active Power,kW,19.26
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,1010,N Current (RMS),A,45.3
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,96.2
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,66.2
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,81.6
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,19.2
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.24
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.6
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.35
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
330824,Beaumont Street 111,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,2010,L3 Active Power,kW,5.27
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,2010,L2 Active Power,kW,6.32
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,2010,L1 Active Power,kW,6.57
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,2010,N Current (RMS),A,18.0
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,23.0
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.91
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.04
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.3
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.14
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,1010,L3 Active Power,kW,24.38
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,1010,L2 Active Power,kW,14.43
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,1010,L1 Active Power,kW,22.67
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,1010,N Current (RMS),A,53.6
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,104.0
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,61.1
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,95.0
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,19.2
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.69
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.86
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
330824,Beaumont Street 111,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,2010,L3 Active Power,kW,5.64
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,2010,L2 Active Power,kW,7.69
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,2010,L1 Active Power,kW,10.2
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,2010,N Current (RMS),A,24.2
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,24.7
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,44.1
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.1
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.13
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.71
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.68
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,1010,L3 Active Power,kW,27.57
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,1010,L2 Active Power,kW,14.33
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,1010,L1 Active Power,kW,21.86
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,1010,N Current (RMS),A,63.1
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,117.0
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,60.8
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,92.2
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,19.2
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.77
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.83
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
330824,Beaumont Street 111,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,2010,L3 Active Power,kW,4.62
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,2010,L2 Active Power,kW,7.56
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,2010,L1 Active Power,kW,8.77
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,2010,N Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,20.7
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.17
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.1
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.18
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.33
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.86
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,1010,L3 Active Power,kW,27.07
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,1010,L2 Active Power,kW,17.89
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,1010,L1 Active Power,kW,22.08
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,1010,N Current (RMS),A,55.2
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,114.8
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,75.6
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,93.3
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,19.3
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.48
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.91
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.67
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
330824,Beaumont Street 111,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,2010,L3 Active Power,kW,4.98
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,2010,L2 Active Power,kW,8.82
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,2010,L1 Active Power,kW,9.03
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,2010,N Current (RMS),A,22.9
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,22.3
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,40.2
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.07
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.8
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.8
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.45
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,1010,L3 Active Power,kW,32.0
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,1010,L2 Active Power,kW,19.63
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,1010,L1 Active Power,kW,23.13
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,1010,N Current (RMS),A,65.0
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,134.8
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.9
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,97.5
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,19.2
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.67
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.89
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.75
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
330824,Beaumont Street 111,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,2010,L3 Active Power,kW,5.67
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,2010,L2 Active Power,kW,8.88
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,2010,L1 Active Power,kW,5.28
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,2010,N Current (RMS),A,22.3
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,24.7
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.3
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.02
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.62
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.25
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,1010,L3 Active Power,kW,29.48
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,1010,L2 Active Power,kW,20.42
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,1010,L1 Active Power,kW,23.49
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,1010,N Current (RMS),A,57.0
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,124.7
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,85.8
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,99.2
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.91
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,19.3
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.08
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.81
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.56
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
330824,Beaumont Street 111,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.69
