Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,2010,L3 Active Power,kW,5.95
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,2010,L2 Active Power,kW,8.33
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,2010,L1 Active Power,kW,5.08
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,2010,N Current (RMS),A,19.8
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,35.3
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.39
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.5
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.05
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,1010,L3 Active Power,kW,27.51
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,1010,L2 Active Power,kW,19.44
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,1010,L1 Active Power,kW,21.42
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,1010,N Current (RMS),A,56.1
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,116.8
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,80.9
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,90.8
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,19.3
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.54
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.19
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.97
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
330824,Beaumont Street 111,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.11
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,2010,L2 Active Power,kW,7.45
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,2010,L1 Active Power,kW,5.48
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,2010,N Current (RMS),A,19.1
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.8
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.99
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.12
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.91
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,1010,L3 Active Power,kW,27.69
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,1010,L2 Active Power,kW,17.66
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,1010,L1 Active Power,kW,23.93
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,1010,N Current (RMS),A,60.1
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,117.6
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,74.1
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,101.0
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.24
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,19.3
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.03
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.97
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
330824,Beaumont Street 111,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,2010,L3 Active Power,kW,6.4
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,2010,L2 Active Power,kW,13.39
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.41
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,2010,N Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,56.0
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.09
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.58
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.94
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,1010,L3 Active Power,kW,27.07
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,1010,L2 Active Power,kW,17.1
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,1010,L1 Active Power,kW,25.14
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,1010,N Current (RMS),A,59.4
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,114.6
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,71.9
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,105.8
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.48
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,19.3
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.04
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.97
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.31
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
330824,Beaumont Street 111,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.76
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,2010,L2 Active Power,kW,8.07
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,2010,L1 Active Power,kW,6.7
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,2010,N Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.04
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.61
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.4
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.07
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.82
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,1010,L3 Active Power,kW,28.6
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,1010,L2 Active Power,kW,16.85
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,1010,L1 Active Power,kW,34.46
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,1010,N Current (RMS),A,75.6
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,121.1
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,70.5
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,143.8
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.03
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,19.3
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.44
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.98
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
330824,Beaumont Street 111,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.07
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,2010,L2 Active Power,kW,7.56
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,2010,L1 Active Power,kW,6.47
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,2010,N Current (RMS),A,23.0
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.11
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.17
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.1
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.02
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.93
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,1010,L3 Active Power,kW,32.71
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,1010,L2 Active Power,kW,22.88
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,1010,L1 Active Power,kW,27.06
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,1010,N Current (RMS),A,64.5
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,138.5
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,96.9
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,113.6
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.72
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,19.3
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.67
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.99
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,134.9
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
330824,Beaumont Street 111,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,2010,L3 Active Power,kW,8.44
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,2010,L2 Active Power,kW,7.55
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,2010,L1 Active Power,kW,6.63
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,2010,N Current (RMS),A,22.3
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.11
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.61
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.0
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.02
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.12
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,1010,L3 Active Power,kW,34.69
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,1010,L2 Active Power,kW,23.92
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,1010,L1 Active Power,kW,28.33
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,1010,N Current (RMS),A,65.1
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,146.6
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,100.5
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,119.2
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.57
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,19.3
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.81
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.17
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.47
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
330824,Beaumont Street 111,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.71
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,2010,L2 Active Power,kW,9.75
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,2010,L1 Active Power,kW,10.91
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,2010,N Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.0
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,40.9
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.93
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.99
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.29
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.92
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,1010,L3 Active Power,kW,27.39
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,1010,L2 Active Power,kW,18.14
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,1010,L1 Active Power,kW,25.16
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,1010,N Current (RMS),A,56.9
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,116.2
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,76.0
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,105.4
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.73
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,19.3
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.76
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.78
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.74
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
330824,Beaumont Street 111,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,2010,L3 Active Power,kW,11.76
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,2010,L2 Active Power,kW,10.79
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,2010,L1 Active Power,kW,8.06
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,2010,N Current (RMS),A,24.0
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.8
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,45.2
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,35.3
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.06
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.76
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.38
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.54
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.78
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,1010,L3 Active Power,kW,28.29
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,1010,L2 Active Power,kW,19.06
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,1010,L1 Active Power,kW,26.94
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,1010,N Current (RMS),A,56.9
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,120.5
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.9
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,112.5
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.3
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,19.3
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.41
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.8
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.38
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
330824,Beaumont Street 111,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,2010,L3 Active Power,kW,9.04
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,2010,L2 Active Power,kW,10.96
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,2010,L1 Active Power,kW,7.6
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,2010,N Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,34.1
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.27
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.77
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.4
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.38
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.38
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,1010,L3 Active Power,kW,31.66
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,1010,L2 Active Power,kW,19.11
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,1010,L1 Active Power,kW,27.62
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,1010,N Current (RMS),A,66.6
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,133.2
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.8
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,115.7
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.98
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,19.3
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.95
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.27
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.02
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
330824,Beaumont Street 111,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.54
