Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,2010,L3 Active Power,kW,8.14
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,2010,L2 Active Power,kW,16.31
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,2010,L1 Active Power,kW,7.81
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,2010,N Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,67.7
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,34.1
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.27
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.48
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.77
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.7
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.27
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.36
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,1010,L3 Active Power,kW,32.57
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,1010,L2 Active Power,kW,19.9
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,1010,L1 Active Power,kW,24.82
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,1010,N Current (RMS),A,68.4
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,137.3
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,83.4
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,104.3
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.47
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,19.3
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.65
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.73
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.32
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
330824,Beaumont Street 111,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,2010,L3 Active Power,kW,11.11
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,2010,L2 Active Power,kW,13.7
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,2010,L1 Active Power,kW,8.62
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,2010,N Current (RMS),A,32.1
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.19
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.81
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.4
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.68
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.29
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,1010,L3 Active Power,kW,29.94
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,1010,L2 Active Power,kW,27.97
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,1010,L1 Active Power,kW,32.36
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,1010,N Current (RMS),A,51.3
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,126.7
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,117.3
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,135.1
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.11
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.5
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,19.3
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.35
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.47
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.78
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
330824,Beaumont Street 111,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.2
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,2010,L3 Active Power,kW,13.53
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,2010,L2 Active Power,kW,10.0
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,2010,L1 Active Power,kW,10.94
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,2010,N Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,57.0
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.32
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.8
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.99
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.52
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,1010,L3 Active Power,kW,30.23
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,1010,L2 Active Power,kW,28.01
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,1010,L1 Active Power,kW,36.2
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,1010,N Current (RMS),A,58.3
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,128.4
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,116.7
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,150.8
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.54
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,19.3
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.62
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.95
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.27
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
330824,Beaumont Street 111,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.15
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,2010,L3 Active Power,kW,17.41
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,2010,L2 Active Power,kW,12.3
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,2010,L1 Active Power,kW,11.32
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,2010,N Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,73.1
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,48.5
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,1020,L3 Active Power,kW,2.04
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.7
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,1020,N Current (RMS),A,9.4
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,10.8
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.72
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.75
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,1010,L3 Active Power,kW,26.7
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,1010,L2 Active Power,kW,35.81
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,1010,L1 Active Power,kW,26.35
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,1010,N Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,113.9
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,148.5
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,111.3
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.21
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,19.2
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.36
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.36
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.08
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
330824,Beaumont Street 111,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,2010,L3 Active Power,kW,14.03
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,2010,L2 Active Power,kW,11.32
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,2010,L1 Active Power,kW,12.26
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,2010,N Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.5
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,49.4
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.3
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.83
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.9
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.39
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,1010,L3 Active Power,kW,31.14
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,1010,L2 Active Power,kW,29.54
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,1010,L1 Active Power,kW,34.17
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,1010,N Current (RMS),A,54.8
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,131.8
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,123.1
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,143.4
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.58
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.3
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.6
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,19.1
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,68.04
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.78
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.79
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
330824,Beaumont Street 111,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,2010,L3 Active Power,kW,11.61
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,2010,L2 Active Power,kW,8.34
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,2010,L1 Active Power,kW,9.08
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,2010,N Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.6
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.13
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.25
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.88
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.3
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.72
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.64
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,1010,L3 Active Power,kW,28.6
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,1010,L2 Active Power,kW,24.22
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,1010,L1 Active Power,kW,24.76
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,1010,N Current (RMS),A,52.6
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,121.2
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,100.6
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,104.1
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.61
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,91.0
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.8
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,19.1
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,69.07
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.19
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.9
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,155.4
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
330824,Beaumont Street 111,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,2010,L3 Active Power,kW,11.82
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,2010,L2 Active Power,kW,9.81
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,2010,L1 Active Power,kW,10.49
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,2010,N Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,50.2
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.2
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.81
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.4
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.97
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.58
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.04
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,1010,L3 Active Power,kW,29.16
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,1010,L2 Active Power,kW,28.1
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,1010,L1 Active Power,kW,28.55
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,1010,N Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,124.1
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,117.3
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,121.3
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.84
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.9
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,19.1
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.03
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.25
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.68
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
330824,Beaumont Street 111,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,2010,L3 Active Power,kW,14.77
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,2010,L2 Active Power,kW,12.79
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,2010,L1 Active Power,kW,16.16
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,2010,N Current (RMS),A,33.1
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,61.9
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,68.6
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.58
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.8
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.8
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.94
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.22
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.63
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,1010,L3 Active Power,kW,43.4
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,1010,L2 Active Power,kW,32.6
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,1010,L1 Active Power,kW,41.87
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,1010,N Current (RMS),A,71.6
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,182.1
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,135.1
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,174.0
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.39
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,19.1
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,79.14
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.34
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.9
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,141.9
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
330824,Beaumont Street 111,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,2010,L3 Active Power,kW,11.64
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,2010,L2 Active Power,kW,14.39
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,2010,L1 Active Power,kW,13.42
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,2010,N Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.8
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,61.2
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,57.0
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,1020,L3 Active Power,kW,2.14
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,1020,N Current (RMS),A,9.0
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,10.4
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.85
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.59
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.53
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,1010,L3 Active Power,kW,27.97
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,1010,L2 Active Power,kW,28.02
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,1010,L1 Active Power,kW,30.13
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,1010,N Current (RMS),A,55.9
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,118.9
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,116.9
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,128.4
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.8
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,19.0
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.55
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.05
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.5
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
330824,Beaumont Street 111,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,2010,L3 Active Power,kW,14.18
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,2010,L2 Active Power,kW,17.11
