Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,2010,L1 Active Power,kW,14.11
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,2010,N Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.3
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,72.6
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,59.5
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.06
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.39
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.95
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.38
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,1010,L3 Active Power,kW,30.09
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,1010,L2 Active Power,kW,28.04
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,1010,L1 Active Power,kW,38.88
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,1010,N Current (RMS),A,67.4
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,126.7
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,116.3
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,162.2
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.45
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.57
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,19.0
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.79
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.85
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.67
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
330824,Beaumont Street 111,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,2010,L3 Active Power,kW,14.72
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,2010,L2 Active Power,kW,11.76
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,2010,L1 Active Power,kW,14.57
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,2010,N Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,61.7
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,49.7
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,61.9
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.76
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,1020,N Current (RMS),A,8.0
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,10.0
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.11
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.13
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.37
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,1010,L3 Active Power,kW,29.43
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,1010,L2 Active Power,kW,28.08
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,1010,L1 Active Power,kW,44.7
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,1010,N Current (RMS),A,89.8
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,124.9
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,117.4
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,186.2
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.47
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.6
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,18.9
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.39
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.47
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.03
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
330824,Beaumont Street 111,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.09
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,2010,L3 Active Power,kW,11.84
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,2010,L2 Active Power,kW,15.81
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,2010,L1 Active Power,kW,13.54
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,2010,N Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,50.2
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,65.9
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.87
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.44
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.44
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.81
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,1010,L3 Active Power,kW,30.85
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,1010,L2 Active Power,kW,28.94
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,1010,L1 Active Power,kW,41.75
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,1010,N Current (RMS),A,72.8
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,130.6
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,120.6
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,174.4
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.48
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.6
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.2
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,18.9
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.03
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.19
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.99
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
330824,Beaumont Street 111,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,2010,L3 Active Power,kW,10.35
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,2010,L2 Active Power,kW,15.66
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,2010,L1 Active Power,kW,14.69
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,2010,N Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.7
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,65.4
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,61.9
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.44
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.88
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.84
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.19
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,1010,L3 Active Power,kW,29.25
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,1010,L2 Active Power,kW,29.32
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,1010,L1 Active Power,kW,50.58
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,1010,N Current (RMS),A,101.1
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,124.5
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,122.0
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,209.5
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.81
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.26
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,18.8
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.19
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.21
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.63
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
330824,Beaumont Street 111,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.86
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,2010,L2 Active Power,kW,12.43
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,2010,L1 Active Power,kW,15.71
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,2010,N Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,52.4
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,66.6
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.7
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.21
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.3
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.14
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,1010,L3 Active Power,kW,29.61
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,1010,L2 Active Power,kW,29.44
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,1010,L1 Active Power,kW,47.31
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,1010,N Current (RMS),A,93.6
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,126.1
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,122.8
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,197.9
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.26
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.01
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,18.8
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.43
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.2
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.17
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
330824,Beaumont Street 111,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.04
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,2010,L2 Active Power,kW,10.26
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,2010,L1 Active Power,kW,17.95
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,2010,N Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.7
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,43.4
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,76.2
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.3
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.8
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.61
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.11
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,1010,L3 Active Power,kW,35.0
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,1010,L2 Active Power,kW,27.03
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,1010,L1 Active Power,kW,36.73
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,1010,N Current (RMS),A,65.8
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,147.4
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,113.1
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,153.7
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.87
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.2
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.4
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.2
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,18.8
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.21
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.65
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.09
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,136.8
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
330824,Beaumont Street 111,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,2010,L3 Active Power,kW,14.8
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,2010,L2 Active Power,kW,11.85
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,2010,L1 Active Power,kW,16.55
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,2010,N Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,62.3
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,49.5
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,69.2
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.15
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.37
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.8
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.66
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.74
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,1010,L3 Active Power,kW,45.58
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,1010,L2 Active Power,kW,27.81
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,1010,L1 Active Power,kW,31.09
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,1010,N Current (RMS),A,89.5
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,189.0
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,113.4
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,128.7
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.45
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.67
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,18.7
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,81.97
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.38
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.49
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,158.4
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.7
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
330824,Beaumont Street 111,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,2010,L3 Active Power,kW,12.87
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,2010,L2 Active Power,kW,10.01
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,2010,L1 Active Power,kW,17.41
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,2010,N Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,53.5
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,42.6
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,71.6
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.03
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.57
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,1010,L3 Active Power,kW,36.21
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,1010,L2 Active Power,kW,21.72
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,1010,L1 Active Power,kW,31.45
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,1010,N Current (RMS),A,73.0
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,150.4
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,89.0
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,130.1
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.04
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.39
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,18.6
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.15
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.8
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.46
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,144.8
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
330824,Beaumont Street 111,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,2010,L3 Active Power,kW,14.07
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,2010,L2 Active Power,kW,8.74
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,2010,L1 Active Power,kW,14.55
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,2010,N Current (RMS),A,33.5
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,58.5
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,60.7
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.21
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.43
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.55
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.33
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,1010,L3 Active Power,kW,39.87
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,1010,L2 Active Power,kW,25.07
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,1010,L1 Active Power,kW,32.15
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,1010,N Current (RMS),A,75.4
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,165.5
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,102.9
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,132.5
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.88
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.18
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,18.6
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.02
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.64
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.02
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,153.7
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
330824,Beaumont Street 111,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.96
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,2010,L2 Active Power,kW,7.75
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,2010,L1 Active Power,kW,15.94
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,2010,N Current (RMS),A,38.5
