Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.9
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,66.4
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,1020,L3 Active Power,kW,2.18
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.6
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,10.5
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.27
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,1010,L3 Active Power,kW,41.75
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,1010,L2 Active Power,kW,29.04
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,1010,L1 Active Power,kW,30.96
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,1010,N Current (RMS),A,77.3
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,172.8
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,118.5
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,128.7
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.56
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.98
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,18.5
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,70.44
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.98
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.08
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,145.2
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
330824,Beaumont Street 111,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.1
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.16
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.43
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,2010,L2 Active Power,kW,9.71
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,2010,L1 Active Power,kW,15.62
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,2010,N Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,67.1
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.82
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.3
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.2
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.42
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,1010,L3 Active Power,kW,47.82
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,1010,L2 Active Power,kW,29.02
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,1010,L1 Active Power,kW,37.87
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,1010,N Current (RMS),A,89.4
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,196.5
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,117.7
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,156.0
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.28
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.62
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,18.4
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,76.36
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.31
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,69.3
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,149.3
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
330824,Beaumont Street 111,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,2010,L3 Active Power,kW,8.95
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,2010,L2 Active Power,kW,14.38
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,2010,L1 Active Power,kW,12.21
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,2010,N Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.1
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,59.7
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,51.5
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,1020,L3 Active Power,kW,2.4
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.5
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,1020,N Current (RMS),A,8.5
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.4
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.74
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.59
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,1010,L3 Active Power,kW,47.75
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,1010,L2 Active Power,kW,32.7
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,1010,L1 Active Power,kW,35.03
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,1010,N Current (RMS),A,79.3
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,195.7
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,132.7
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,144.3
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.35
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.54
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.9
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,18.4
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,78.45
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.83
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.94
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
330824,Beaumont Street 111,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.77
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,2010,L2 Active Power,kW,14.72
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,2010,L1 Active Power,kW,10.29
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,2010,N Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,60.7
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,43.5
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.3
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,1020,L3 Active Power,kW,2.54
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,1020,N Current (RMS),A,9.6
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.9
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.69
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.63
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,1010,L3 Active Power,kW,53.24
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,1010,L2 Active Power,kW,29.61
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,1010,L1 Active Power,kW,33.22
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,1010,N Current (RMS),A,109.7
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,218.9
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,121.0
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,136.9
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.53
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,18.3
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,81.08
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.14
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.85
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,157.6
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.9
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
330824,Beaumont Street 111,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,2010,L3 Active Power,kW,10.67
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,2010,L2 Active Power,kW,14.24
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,2010,L1 Active Power,kW,9.81
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,2010,N Current (RMS),A,23.1
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.2
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,1020,L3 Active Power,kW,3.11
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,1020,N Current (RMS),A,12.5
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,14.9
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.4
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,1010,L3 Active Power,kW,41.62
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,1010,L2 Active Power,kW,33.94
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,1010,L1 Active Power,kW,31.45
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,1010,N Current (RMS),A,66.8
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,171.2
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,138.4
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,130.6
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.91
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,18.3
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,72.32
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.13
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.57
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,134.8
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
330824,Beaumont Street 111,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.3
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,2010,L2 Active Power,kW,11.13
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,2010,L1 Active Power,kW,10.59
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,2010,N Current (RMS),A,22.4
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.3
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,44.6
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.13
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.44
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.8
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.61
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.49
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,1010,L3 Active Power,kW,42.72
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,1010,L2 Active Power,kW,26.27
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,1010,L1 Active Power,kW,34.99
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,1010,N Current (RMS),A,79.3
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,175.9
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,107.4
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,144.1
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.73
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,18.2
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,72.89
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.18
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.32
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,147.3
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
330824,Beaumont Street 111,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,2010,L3 Active Power,kW,8.31
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,2010,L2 Active Power,kW,10.21
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,2010,L1 Active Power,kW,7.21
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,2010,N Current (RMS),A,18.9
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.12
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.91
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.31
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,1010,L3 Active Power,kW,50.67
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,1010,L2 Active Power,kW,25.38
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,1010,L1 Active Power,kW,32.89
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,1010,N Current (RMS),A,109.4
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,208.8
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,104.0
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,136.5
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.9
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.6
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,18.2
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.86
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.62
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,182.3
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
330824,Beaumont Street 111,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.01
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,2010,L2 Active Power,kW,8.28
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,2010,L1 Active Power,kW,10.76
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,2010,N Current (RMS),A,24.0
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,34.5
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,46.4
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.1
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.4
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.53
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.26
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,1010,L3 Active Power,kW,43.84
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,1010,L2 Active Power,kW,24.24
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,1010,L1 Active Power,kW,25.9
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,1010,N Current (RMS),A,92.9
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,181.3
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,98.9
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,108.3
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.61
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.07
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.3
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,18.1
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,75.55
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.5
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.91
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,161.7
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
330824,Beaumont Street 111,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.09
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,2010,L3 Active Power,kW,8.89
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,2010,L2 Active Power,kW,6.8
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,2010,L1 Active Power,kW,10.9
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,2010,N Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,46.0
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.08
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.4
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.54
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,1010,L3 Active Power,kW,35.95
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,1010,L2 Active Power,kW,29.05
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,1010,L1 Active Power,kW,23.35
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,1010,N Current (RMS),A,70.2
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,148.7
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,118.0
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,98.2
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.59
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.8
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.1
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,18.1
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,71.51
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.01
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.67
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,147.8
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
330824,Beaumont Street 111,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.52
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,2010,L2 Active Power,kW,6.34
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,2010,L1 Active Power,kW,12.23
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,2010,N Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.1
