Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,52.0
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.98
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.14
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.35
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,1010,L3 Active Power,kW,40.7
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,1010,L2 Active Power,kW,28.1
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,1010,L1 Active Power,kW,23.29
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,1010,N Current (RMS),A,88.7
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,168.6
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,114.5
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,97.5
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.24
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.0
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.5
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,18.0
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,77.43
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.84
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.97
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,168.2
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.2
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
330824,Beaumont Street 111,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,2010,L3 Active Power,kW,11.86
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,2010,L2 Active Power,kW,7.76
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,2010,L1 Active Power,kW,13.49
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,2010,N Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,49.1
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,56.7
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.73
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.4
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.4
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.45
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.89
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,1010,L3 Active Power,kW,43.74
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,1010,L2 Active Power,kW,28.63
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,1010,L1 Active Power,kW,29.47
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,1010,N Current (RMS),A,82.8
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,179.8
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,116.6
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,122.0
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.09
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.32
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.7
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,18.0
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,77.42
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.57
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.5
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,156.7
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.6
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
330824,Beaumont Street 111,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,2010,L3 Active Power,kW,11.52
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,2010,L2 Active Power,kW,7.56
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,2010,L1 Active Power,kW,15.1
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,2010,N Current (RMS),A,39.4
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.9
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,63.7
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,1020,L3 Active Power,kW,2.65
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.8
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.1
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.3
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.6
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.74
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,1010,L3 Active Power,kW,43.25
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,1010,L2 Active Power,kW,24.31
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,1010,L1 Active Power,kW,24.51
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,1010,N Current (RMS),A,100.7
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,180.1
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,99.9
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,103.2
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.51
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.32
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,18.0
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,73.92
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.25
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.14
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,156.9
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
330824,Beaumont Street 111,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,2010,L3 Active Power,kW,6.56
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,2010,L2 Active Power,kW,7.0
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,2010,L1 Active Power,kW,14.23
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,2010,N Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,59.8
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.99
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.97
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.78
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,1010,L3 Active Power,kW,32.7
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,1010,L2 Active Power,kW,24.22
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,1010,L1 Active Power,kW,25.68
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,1010,N Current (RMS),A,56.9
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,137.6
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,99.8
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,107.7
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.1
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,18.0
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,58.34
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.83
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.44
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
330824,Beaumont Street 111,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,2010,L3 Active Power,kW,7.03
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,2010,L2 Active Power,kW,8.56
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,2010,L1 Active Power,kW,11.28
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,2010,N Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.69
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.62
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,1010,L3 Active Power,kW,36.77
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,1010,L2 Active Power,kW,22.74
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,1010,L1 Active Power,kW,23.28
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,1010,N Current (RMS),A,76.9
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,153.8
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,94.3
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,98.2
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.51
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,17.9
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,62.07
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.48
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.36
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
330824,Beaumont Street 111,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.05
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,2010,L3 Active Power,kW,7.25
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,2010,L2 Active Power,kW,6.46
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,2010,L1 Active Power,kW,13.22
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,2010,N Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,55.5
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.79
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.79
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.09
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,1010,L3 Active Power,kW,42.19
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,1010,L2 Active Power,kW,19.84
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,1010,L1 Active Power,kW,20.84
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,1010,N Current (RMS),A,102.3
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,176.2
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,82.4
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,88.3
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.26
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,17.9
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,69.5
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.69
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.17
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,156.6
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.4
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
330824,Beaumont Street 111,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,2010,L3 Active Power,kW,6.59
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,2010,L2 Active Power,kW,6.69
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,2010,L1 Active Power,kW,12.48
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,2010,N Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,53.5
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.12
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.38
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,1010,L3 Active Power,kW,34.68
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,1010,L2 Active Power,kW,23.61
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,1010,L1 Active Power,kW,22.24
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,1010,N Current (RMS),A,67.4
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,145.5
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,97.7
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,93.7
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.94
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.35
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,17.9
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,58.91
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.5
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.31
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
330824,Beaumont Street 111,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.0
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,2010,L2 Active Power,kW,5.21
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,2010,L1 Active Power,kW,10.91
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,2010,N Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,22.8
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,46.9
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.93
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.44
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.83
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.53
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,1010,L3 Active Power,kW,34.99
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,1010,L2 Active Power,kW,21.38
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,1010,L1 Active Power,kW,22.49
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,1010,N Current (RMS),A,71.2
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,145.9
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,89.1
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,94.0
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.42
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,17.8
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,64.35
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.9
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.84
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
330824,Beaumont Street 111,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,2010,L3 Active Power,kW,7.78
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,2010,L2 Active Power,kW,5.22
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,2010,L1 Active Power,kW,10.9
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,2010,N Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.5
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,22.7
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,46.1
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.07
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.39
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.84
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.59
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,1010,L3 Active Power,kW,32.13
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,1010,L2 Active Power,kW,18.01
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,1010,L1 Active Power,kW,23.0
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,1010,N Current (RMS),A,68.0
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,134.6
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,74.7
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,96.5
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.38
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,17.8
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,59.37
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.15
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.26
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,128.7
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
330824,Beaumont Street 111,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.09
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,2010,L3 Active Power,kW,5.24
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,2010,L2 Active Power,kW,6.89
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,2010,L1 Active Power,kW,10.99
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,2010,N Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,47.3
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
