Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.04
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.88
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,1010,L3 Active Power,kW,27.45
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,1010,L2 Active Power,kW,22.5
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,1010,L1 Active Power,kW,22.29
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,1010,N Current (RMS),A,47.9
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,115.8
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,93.1
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,93.1
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.76
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,17.7
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.08
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.86
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.27
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
330824,Beaumont Street 111,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,2010,L3 Active Power,kW,5.3
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,2010,L2 Active Power,kW,6.99
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,2010,L1 Active Power,kW,8.4
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,2010,N Current (RMS),A,22.5
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,23.3
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.87
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.26
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,1010,L3 Active Power,kW,27.26
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,1010,L2 Active Power,kW,23.52
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,1010,L1 Active Power,kW,27.01
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,1010,N Current (RMS),A,47.1
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,114.7
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,98.1
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,113.0
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.03
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.58
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,17.7
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.24
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.8
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.16
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
330824,Beaumont Street 111,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.07
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.44
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,2010,L3 Active Power,kW,6.73
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,2010,L2 Active Power,kW,7.6
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,2010,L1 Active Power,kW,12.86
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,2010,N Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,54.4
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.56
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.4
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,1010,L3 Active Power,kW,30.33
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,1010,L2 Active Power,kW,23.15
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,1010,L1 Active Power,kW,25.17
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,1010,N Current (RMS),A,52.7
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,127.2
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,96.9
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,105.1
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.98
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.5
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,55.67
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.29
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.72
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
330824,Beaumont Street 111,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.65
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.09
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.16
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,2010,L3 Active Power,kW,11.14
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,2010,L2 Active Power,kW,8.65
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,2010,L1 Active Power,kW,9.96
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,2010,N Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,43.4
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.7
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.18
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,1010,L3 Active Power,kW,30.19
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,1010,L2 Active Power,kW,22.61
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,1010,L1 Active Power,kW,21.98
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,1010,N Current (RMS),A,58.5
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,127.2
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,94.1
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,92.7
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.33
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.56
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.9
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,63.39
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.32
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.68
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
330824,Beaumont Street 111,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.69
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.22
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,2010,L3 Active Power,kW,8.17
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,2010,L2 Active Power,kW,8.76
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,2010,L1 Active Power,kW,8.08
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,2010,N Current (RMS),A,18.7
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.3
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,35.5
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.91
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.57
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,1010,L3 Active Power,kW,31.22
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,1010,L2 Active Power,kW,20.95
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,1010,L1 Active Power,kW,22.02
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,1010,N Current (RMS),A,62.3
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,131.4
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,87.2
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,92.4
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.41
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.22
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.01
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,17.5
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,58.55
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.31
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.31
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
330824,Beaumont Street 111,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.4
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.28
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,2010,L3 Active Power,kW,7.59
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,2010,L2 Active Power,kW,7.31
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.88
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,2010,N Current (RMS),A,19.6
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.6
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.81
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.46
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,1010,L3 Active Power,kW,23.56
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,1010,L2 Active Power,kW,20.19
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,1010,L1 Active Power,kW,19.28
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,1010,N Current (RMS),A,47.7
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,101.1
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,85.0
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,81.8
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.85
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,17.5
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,51.79
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.6
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.61
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
330824,Beaumont Street 111,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.59
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.22
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,2010,L3 Active Power,kW,12.18
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,2010,L2 Active Power,kW,8.26
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,2010,L1 Active Power,kW,8.28
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,2010,N Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,50.7
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.7
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.99
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.63
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.17
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.57
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,1010,L3 Active Power,kW,28.97
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,1010,L2 Active Power,kW,20.06
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,1010,L1 Active Power,kW,17.53
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,1010,N Current (RMS),A,63.5
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,123.1
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,83.4
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,74.5
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.76
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,17.5
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,59.91
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.57
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.96
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
330824,Beaumont Street 111,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.44
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.21
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,2010,L3 Active Power,kW,7.88
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,2010,L2 Active Power,kW,7.27
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,2010,L1 Active Power,kW,9.77
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,2010,N Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.53
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.9
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.8
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.99
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.96
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,1010,L3 Active Power,kW,22.95
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,1010,L2 Active Power,kW,26.54
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,1010,L1 Active Power,kW,18.26
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,1010,N Current (RMS),A,50.3
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,97.9
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,109.9
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,77.9
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.23
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.27
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,17.4
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.6
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.45
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.49
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
330824,Beaumont Street 111,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.07
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.12
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,2010,L2 Active Power,kW,7.46
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,2010,L1 Active Power,kW,9.78
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,2010,N Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.3
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.79
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.76
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,1020,N Current (RMS),A,12.1
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,10.2
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.3
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.5
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,1010,L3 Active Power,kW,25.46
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,1010,L2 Active Power,kW,18.68
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,1010,L1 Active Power,kW,17.56
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,1010,N Current (RMS),A,56.1
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,107.8
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,78.2
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,75.8
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.69
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,17.4
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,59.07
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.12
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.83
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
330824,Beaumont Street 111,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.16
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.9
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,2010,L2 Active Power,kW,7.46
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,2010,L1 Active Power,kW,7.81
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,2010,N Current (RMS),A,22.9
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,34.2
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
