Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.19
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.88
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.5
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.9
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.9
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.47
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.57
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,1010,L3 Active Power,kW,27.09
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,1010,L2 Active Power,kW,19.62
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,1010,L1 Active Power,kW,21.29
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,1010,N Current (RMS),A,54.5
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,114.5
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.7
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,89.9
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.26
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,17.4
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,56.44
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.22
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.32
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
330824,Beaumont Street 111,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.15
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,2010,L3 Active Power,kW,8.14
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,2010,L2 Active Power,kW,7.76
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,2010,L1 Active Power,kW,9.6
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,2010,N Current (RMS),A,22.3
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,42.0
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.42
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.9
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.5
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.48
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,1010,L3 Active Power,kW,31.56
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,1010,L2 Active Power,kW,22.75
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,1010,L1 Active Power,kW,24.76
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,1010,N Current (RMS),A,58.2
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,132.5
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,94.6
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,103.6
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.14
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,77.7
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.9
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,17.3
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,66.26
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.7
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.76
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,144.0
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
330824,Beaumont Street 111,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.5
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.19
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,2010,L3 Active Power,kW,8.56
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,2010,L2 Active Power,kW,9.94
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,2010,L1 Active Power,kW,10.69
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,2010,N Current (RMS),A,22.4
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,45.9
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.67
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.3
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.2
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.24
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.57
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,1010,L3 Active Power,kW,29.87
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,1010,L2 Active Power,kW,20.63
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,1010,L1 Active Power,kW,21.41
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,1010,N Current (RMS),A,62.2
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,125.6
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,87.6
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,90.2
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.53
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,90.3
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.9
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,17.3
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,66.64
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.87
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.1
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,157.5
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
330824,Beaumont Street 111,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.5
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,2010,L3 Active Power,kW,6.08
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,2010,L2 Active Power,kW,11.9
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,2010,L1 Active Power,kW,11.42
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,2010,N Current (RMS),A,23.3
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,25.9
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,49.5
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,48.4
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.07
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.49
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.69
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,1010,L3 Active Power,kW,36.88
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,1010,L2 Active Power,kW,17.71
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,1010,L1 Active Power,kW,19.71
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,1010,N Current (RMS),A,88.6
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,153.8
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,74.8
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,83.4
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.02
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.9
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.3
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,17.2
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,68.69
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.64
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.74
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,154.9
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
330824,Beaumont Street 111,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.33
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.41
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.94
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,2010,L2 Active Power,kW,8.71
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,2010,L1 Active Power,kW,12.85
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,2010,N Current (RMS),A,25.9
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,53.9
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.86
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.2
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.81
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,1010,L3 Active Power,kW,34.28
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,1010,L2 Active Power,kW,15.51
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,1010,L1 Active Power,kW,21.48
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,1010,N Current (RMS),A,83.9
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,143.2
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,66.8
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,90.5
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.91
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,17.1
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,63.98
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.03
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.7
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,149.8
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
330824,Beaumont Street 111,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.66
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.02
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,2010,L3 Active Power,kW,8.93
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,2010,L2 Active Power,kW,7.92
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,2010,L1 Active Power,kW,8.61
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,2010,N Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.79
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.94
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,1010,L3 Active Power,kW,26.38
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,1010,L2 Active Power,kW,14.41
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,1010,L1 Active Power,kW,19.5
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,1010,N Current (RMS),A,63.4
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,111.6
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,62.4
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,82.5
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.63
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,17.1
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,56.67
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.02
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.15
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
330824,Beaumont Street 111,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.35
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,2010,L3 Active Power,kW,5.79
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,2010,L2 Active Power,kW,10.54
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,2010,L1 Active Power,kW,11.71
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,2010,N Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,44.1
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,50.2
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.88
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.9
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.9
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.67
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.0
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,1010,L3 Active Power,kW,29.22
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,1010,L2 Active Power,kW,18.16
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,1010,L1 Active Power,kW,19.57
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,1010,N Current (RMS),A,66.6
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,123.3
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,77.8
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,83.4
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.11
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,17.0
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,55.83
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.45
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.71
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
330824,Beaumont Street 111,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.54
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.91
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,2010,L2 Active Power,kW,9.42
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,2010,L1 Active Power,kW,9.3
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,2010,N Current (RMS),A,20.0
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,39.6
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,40.2
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.98
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.86
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,1020,N Current (RMS),A,11.3
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.2
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.9
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,1010,L3 Active Power,kW,29.0
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,1010,L2 Active Power,kW,15.99
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,1010,L1 Active Power,kW,18.99
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,1010,N Current (RMS),A,66.7
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,122.3
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,67.3
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,80.5
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.85
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.2
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.8
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,17.0
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,59.74
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.56
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.23
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,139.2
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
330824,Beaumont Street 111,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.56
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.51
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,2010,L3 Active Power,kW,7.68
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,2010,L2 Active Power,kW,8.11
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,2010,L1 Active Power,kW,12.84
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,2010,N Current (RMS),A,35.9
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.6
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,55.9
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.94
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.97
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,1020,N Current (RMS),A,16.0
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.1
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.56
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.92
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,1010,L3 Active Power,kW,23.32
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,1010,L2 Active Power,kW,11.48
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,1010,L1 Active Power,kW,21.22
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,1010,N Current (RMS),A,61.2
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,101.6
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,49.4
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,89.7
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.93
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,17.0
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.87
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.28
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.05
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
330824,Beaumont Street 111,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.5
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,2010,L3 Active Power,kW,5.72
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,2010,L2 Active Power,kW,6.85
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,2010,L1 Active Power,kW,14.01
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,2010,N Current (RMS),A,37.5
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,24.5
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,59.6
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.31
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
