Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.2
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.39
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.99
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,1010,L3 Active Power,kW,19.63
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,1010,L2 Active Power,kW,13.88
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,1010,L1 Active Power,kW,23.44
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,1010,N Current (RMS),A,50.2
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,85.4
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,58.3
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,98.4
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.74
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,16.9
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.41
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.72
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.57
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
330824,Beaumont Street 111,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.02
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.54
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,2010,L3 Active Power,kW,5.3
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,2010,L2 Active Power,kW,4.77
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,2010,L1 Active Power,kW,11.91
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,2010,N Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,22.9
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.3
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,51.9
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.06
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.54
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.2
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,1010,L3 Active Power,kW,20.34
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,1010,L2 Active Power,kW,13.51
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,1010,L1 Active Power,kW,23.49
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,1010,N Current (RMS),A,56.0
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,88.7
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,57.0
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,100.7
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.3
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.18
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.04
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,16.9
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.01
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.67
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
330824,Beaumont Street 111,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,2010,L3 Active Power,kW,6.22
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,2010,L2 Active Power,kW,4.86
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,2010,L1 Active Power,kW,16.4
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,2010,N Current (RMS),A,50.5
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.9
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.5
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,69.3
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.14
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.13
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,1010,L3 Active Power,kW,25.55
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,1010,L2 Active Power,kW,17.75
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,1010,L1 Active Power,kW,20.53
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,1010,N Current (RMS),A,53.9
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,109.1
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,75.2
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,87.2
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.8
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,16.9
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.34
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
330824,Beaumont Street 111,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.04
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,2010,L3 Active Power,kW,5.58
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,2010,L2 Active Power,kW,6.16
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,2010,L1 Active Power,kW,9.22
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,2010,N Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,24.5
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.1
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.18
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,1010,L3 Active Power,kW,31.43
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,1010,L2 Active Power,kW,23.0
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,1010,L1 Active Power,kW,19.81
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,1010,N Current (RMS),A,69.2
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,132.8
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,97.4
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,84.0
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.71
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.73
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,16.8
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,54.81
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.6
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.99
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
330824,Beaumont Street 111,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.46
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.58
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,2010,L2 Active Power,kW,5.49
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,2010,L1 Active Power,kW,8.81
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,2010,N Current (RMS),A,25.5
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,24.1
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,38.7
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,1020,L3 Active Power,kW,2.92
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,1020,N Current (RMS),A,8.8
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,12.2
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.69
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.15
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.84
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,1010,L3 Active Power,kW,26.58
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,1010,L2 Active Power,kW,16.13
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,1010,L1 Active Power,kW,24.18
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,1010,N Current (RMS),A,61.1
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,113.2
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,67.9
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,102.0
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.85
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,16.8
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.94
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.18
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.72
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
330824,Beaumont Street 111,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.79
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,2010,L3 Active Power,kW,8.48
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,2010,L2 Active Power,kW,9.8
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,2010,L1 Active Power,kW,10.12
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,2010,N Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,1020,L3 Active Power,kW,2.27
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.3
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.6
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.68
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.56
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.51
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,1010,L3 Active Power,kW,23.46
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,1010,L2 Active Power,kW,15.35
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,1010,L1 Active Power,kW,23.64
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,1010,N Current (RMS),A,53.8
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,100.0
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,66.6
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,99.5
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.51
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,16.8
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.37
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.54
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.42
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
330824,Beaumont Street 111,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.27
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.03
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,2010,L2 Active Power,kW,8.49
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,2010,L1 Active Power,kW,11.46
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,2010,N Current (RMS),A,26.5
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.25
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.98
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,1010,L3 Active Power,kW,23.51
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,1010,L2 Active Power,kW,18.29
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,1010,L1 Active Power,kW,21.22
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,1010,N Current (RMS),A,52.6
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,99.9
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,78.7
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,91.2
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,16.7
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.03
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.34
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.26
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
330824,Beaumont Street 111,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,2010,L3 Active Power,kW,5.78
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,2010,L2 Active Power,kW,6.24
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,2010,L1 Active Power,kW,12.64
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,2010,N Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,25.3
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,53.3
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.44
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.75
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,1010,L3 Active Power,kW,21.92
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,1010,L2 Active Power,kW,23.62
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,1010,L1 Active Power,kW,20.17
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,1010,N Current (RMS),A,40.6
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,93.8
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,99.0
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,85.5
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.18
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,16.7
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.46
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.17
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.56
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
330824,Beaumont Street 111,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,2010,L3 Active Power,kW,8.15
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,2010,L2 Active Power,kW,12.61
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,2010,L1 Active Power,kW,11.01
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,2010,N Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.3
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,56.2
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,46.5
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.75
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.67
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,1010,L3 Active Power,kW,26.74
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,1010,L2 Active Power,kW,17.26
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,1010,L1 Active Power,kW,18.94
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,1010,N Current (RMS),A,57.9
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,114.2
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,72.1
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,80.3
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.43
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,16.6
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.96
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.29
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.78
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
330824,Beaumont Street 111,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,2010,L3 Active Power,kW,8.9
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,2010,L2 Active Power,kW,10.95
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,2010,L1 Active Power,kW,10.5
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,2010,N Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,47.2
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,44.6
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.5
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.6
