Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.19
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.55
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.66
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,1010,L3 Active Power,kW,18.45
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,1010,L2 Active Power,kW,19.54
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,1010,L1 Active Power,kW,19.2
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,1010,N Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,79.4
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.9
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,81.5
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.38
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,16.6
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.53
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.99
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.26
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
330824,Beaumont Street 111,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,2010,L3 Active Power,kW,10.01
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,2010,L2 Active Power,kW,9.93
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,2010,L1 Active Power,kW,9.19
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,2010,N Current (RMS),A,17.3
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.36
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.1
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.8
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.61
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.57
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,1010,L3 Active Power,kW,18.13
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,1010,L2 Active Power,kW,11.24
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,1010,L1 Active Power,kW,18.92
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,1010,N Current (RMS),A,46.7
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,78.6
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,49.7
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,80.3
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.5
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,16.6
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.68
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.78
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.77
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
330824,Beaumont Street 111,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,2010,L3 Active Power,kW,7.68
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,2010,L2 Active Power,kW,9.4
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,2010,L1 Active Power,kW,7.72
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,2010,N Current (RMS),A,21.0
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.1
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,1020,L3 Active Power,kW,3.18
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.28
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,1020,N Current (RMS),A,11.2
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,13.6
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.76
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.86
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,1010,L3 Active Power,kW,24.04
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,1010,L2 Active Power,kW,10.93
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,1010,L1 Active Power,kW,22.32
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,1010,N Current (RMS),A,66.4
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,101.7
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,46.5
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,95.5
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,16.6
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.53
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.07
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
330824,Beaumont Street 111,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,2010,L3 Active Power,kW,6.6
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,2010,L2 Active Power,kW,7.93
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,2010,L1 Active Power,kW,9.09
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,2010,N Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,34.1
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,40.2
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,1020,L3 Active Power,kW,2.3
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,1020,N Current (RMS),A,9.0
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.1
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.5
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.75
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,1010,L3 Active Power,kW,23.86
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,1010,L2 Active Power,kW,9.88
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,1010,L1 Active Power,kW,19.67
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,1010,N Current (RMS),A,67.4
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,100.5
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,42.0
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,85.2
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,16.6
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.22
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
330824,Beaumont Street 111,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,2010,L3 Active Power,kW,4.91
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,2010,L2 Active Power,kW,9.27
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,2010,L1 Active Power,kW,9.62
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,2010,N Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,21.2
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,41.5
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.84
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.49
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.43
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,1010,L3 Active Power,kW,28.03
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,1010,L2 Active Power,kW,10.29
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,1010,L1 Active Power,kW,19.29
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,1010,N Current (RMS),A,77.2
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,117.5
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,43.8
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,80.6
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,16.6
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.49
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.72
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
330824,Beaumont Street 111,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,2010,L3 Active Power,kW,6.33
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,2010,L2 Active Power,kW,8.88
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,2010,L1 Active Power,kW,15.49
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,2010,N Current (RMS),A,39.4
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,66.6
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.31
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.1
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.6
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,1010,L3 Active Power,kW,26.82
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,1010,L2 Active Power,kW,11.67
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,1010,L1 Active Power,kW,17.71
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,1010,N Current (RMS),A,68.8
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,112.7
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,49.3
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,75.1
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,16.5
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.29
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.11
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
330824,Beaumont Street 111,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,2010,L3 Active Power,kW,6.7
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,2010,L2 Active Power,kW,8.62
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,2010,L1 Active Power,kW,6.89
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,2010,N Current (RMS),A,19.0
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.1
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.26
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.8
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.5
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.28
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,1010,L3 Active Power,kW,22.65
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,1010,L2 Active Power,kW,20.1
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,1010,L1 Active Power,kW,18.64
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,1010,N Current (RMS),A,44.2
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,96.5
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,82.9
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,79.9
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,16.5
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.05
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.32
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.72
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
330824,Beaumont Street 111,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,2010,L3 Active Power,kW,7.05
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,2010,L2 Active Power,kW,9.4
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,2010,L1 Active Power,kW,11.0
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,2010,N Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.5
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,51.0
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.35
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.16
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,1020,N Current (RMS),A,8.5
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.3
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.4
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.21
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.38
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,1010,L3 Active Power,kW,21.8
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,1010,L2 Active Power,kW,15.67
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,1010,L1 Active Power,kW,16.15
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,1010,N Current (RMS),A,48.0
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,92.7
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,65.5
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,69.3
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,16.5
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.66
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.47
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
330824,Beaumont Street 111,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,2010,L3 Active Power,kW,6.38
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,2010,L2 Active Power,kW,13.57
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,2010,L1 Active Power,kW,10.41
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,2010,N Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,57.5
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,47.2
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.75
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.8
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.5
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.1
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.13
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.42
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,1010,L3 Active Power,kW,22.7
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,1010,L2 Active Power,kW,14.99
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.92
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,1010,N Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,96.3
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,62.5
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.6
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,16.5
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.52
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.9
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.65
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
330824,Beaumont Street 111,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,2010,L3 Active Power,kW,6.87
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,2010,L2 Active Power,kW,8.45
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,2010,L1 Active Power,kW,7.61
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,2010,N Current (RMS),A,18.8
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.7
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.28
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
