Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.39
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.38
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.82
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,1010,L3 Active Power,kW,18.57
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,1010,L2 Active Power,kW,13.12
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.87
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,1010,N Current (RMS),A,40.1
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,80.5
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,55.9
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.1
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,16.5
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.19
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.39
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
330824,Beaumont Street 111,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.26
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,2010,L2 Active Power,kW,5.67
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,2010,L1 Active Power,kW,6.37
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,2010,N Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,24.9
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,1020,N Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.62
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,1010,L3 Active Power,kW,21.59
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,1010,L2 Active Power,kW,14.2
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,1010,L1 Active Power,kW,16.82
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,1010,N Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,92.8
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.9
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.0
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.17
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,16.5
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.62
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.26
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
330824,Beaumont Street 111,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,2010,L3 Active Power,kW,9.85
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,2010,L2 Active Power,kW,5.25
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,2010,L1 Active Power,kW,4.95
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,2010,N Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.0
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,23.0
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.9
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,1020,N Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.53
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.18
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.81
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,1010,L3 Active Power,kW,21.35
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,1010,L2 Active Power,kW,12.33
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,1010,L1 Active Power,kW,16.09
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,1010,N Current (RMS),A,49.8
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,91.9
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,52.5
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,69.0
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.63
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,16.5
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.52
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.99
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.55
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
330824,Beaumont Street 111,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.77
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,2010,L2 Active Power,kW,5.85
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,2010,L1 Active Power,kW,4.18
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,2010,N Current (RMS),A,24.7
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.6
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.6
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,1020,N Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.02
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,1010,L3 Active Power,kW,16.34
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,1010,L2 Active Power,kW,11.03
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,1010,L1 Active Power,kW,15.66
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,1010,N Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,72.3
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,46.7
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,67.3
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,16.5
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.29
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.67
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
330824,Beaumont Street 111,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,2010,L3 Active Power,kW,8.79
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,2010,L2 Active Power,kW,7.4
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.31
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,2010,N Current (RMS),A,23.0
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.1
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.93
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.19
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.99
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,1010,L3 Active Power,kW,16.8
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,1010,L2 Active Power,kW,11.24
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,1010,L1 Active Power,kW,18.7
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,1010,N Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,74.6
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,80.1
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,16.5
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.36
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
330824,Beaumont Street 111,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,2010,L3 Active Power,kW,5.93
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,2010,L2 Active Power,kW,6.06
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,2010,L1 Active Power,kW,3.2
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,2010,N Current (RMS),A,16.4
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.6
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.66
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.7
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,1010,L3 Active Power,kW,17.36
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,1010,L2 Active Power,kW,12.9
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,1010,L1 Active Power,kW,15.24
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,1010,N Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,76.8
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,55.0
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.3
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,16.4
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.57
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
330824,Beaumont Street 111,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.08
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,2010,L2 Active Power,kW,7.34
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.55
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,2010,N Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,34.5
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.4
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.46
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.18
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.8
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,1010,L3 Active Power,kW,16.16
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,1010,L2 Active Power,kW,12.17
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.35
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,1010,N Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,71.4
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,51.4
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.0
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.87
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,16.4
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.61
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
330824,Beaumont Street 111,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.36
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,2010,L3 Active Power,kW,7.21
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,2010,L2 Active Power,kW,7.24
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.39
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,2010,N Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.7
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.08
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.89
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,1010,L3 Active Power,kW,16.58
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,1010,L2 Active Power,kW,12.28
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.16
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,1010,N Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,73.8
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,51.6
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.3
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.34
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,16.4
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.69
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.74
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
330824,Beaumont Street 111,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,2010,L3 Active Power,kW,4.96
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,2010,L2 Active Power,kW,4.71
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.63
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,2010,N Current (RMS),A,14.6
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,21.5
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.4
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.29
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.31
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.98
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,1010,L3 Active Power,kW,18.97
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,1010,L2 Active Power,kW,12.04
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,1010,L1 Active Power,kW,14.47
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,1010,N Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,83.3
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,51.2
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.4
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.56
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,16.4
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.03
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
330824,Beaumont Street 111,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,2010,L3 Active Power,kW,6.2
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.75
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,2010,L1 Active Power,kW,3.36
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,2010,N Current (RMS),A,19.2
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.9
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.8
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.1
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.46
