Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,1010,L3 Active Power,kW,16.54
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,1010,L2 Active Power,kW,17.61
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,1010,L1 Active Power,kW,12.72
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,1010,N Current (RMS),A,39.4
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,72.8
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,74.2
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.0
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,16.4
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.39
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.73
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
330824,Beaumont Street 111,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,2010,L3 Active Power,kW,8.47
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,2010,L2 Active Power,kW,4.06
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.29
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,2010,N Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.9
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.7
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.81
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.62
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,1010,L3 Active Power,kW,18.13
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,1010,L2 Active Power,kW,18.09
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,1010,L1 Active Power,kW,13.29
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,1010,N Current (RMS),A,40.1
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,78.8
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,75.8
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.3
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,16.4
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.28
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.25
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
330824,Beaumont Street 111,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.32
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.9
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,2010,L1 Active Power,kW,3.66
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,2010,N Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.5
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.0
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.6
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,1020,N Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.82
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.26
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.37
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,1010,L3 Active Power,kW,14.21
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,1010,L2 Active Power,kW,15.89
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.35
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,1010,N Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.0
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,65.7
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.4
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,16.4
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.45
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.22
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
330824,Beaumont Street 111,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,2010,L3 Active Power,kW,10.3
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.73
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.56
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,2010,N Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.3
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.3
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.92
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.26
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.37
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,1010,L3 Active Power,kW,13.76
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,1010,L2 Active Power,kW,15.02
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,1010,L1 Active Power,kW,17.17
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,1010,N Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,62.3
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,62.6
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,73.5
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.43
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,16.4
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.97
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.67
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
330824,Beaumont Street 111,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.5
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,2010,L2 Active Power,kW,2.92
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.38
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,2010,N Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.0
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.6
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.6
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.55
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.54
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,1010,L3 Active Power,kW,13.79
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,1010,L2 Active Power,kW,11.48
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,1010,L1 Active Power,kW,13.79
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,1010,N Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,63.1
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,48.7
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.9
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,16.3
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.13
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
330824,Beaumont Street 111,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,2010,L3 Active Power,kW,9.0
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,2010,L2 Active Power,kW,5.03
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.01
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,2010,N Current (RMS),A,24.9
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.7
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,22.5
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.8
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.85
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.29
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.03
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,1010,L3 Active Power,kW,14.38
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,1010,L2 Active Power,kW,11.16
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.43
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,1010,N Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.3
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,47.3
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.1
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,16.3
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.3
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.2
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
330824,Beaumont Street 111,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.64
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.92
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,2010,L1 Active Power,kW,3.2
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,2010,N Current (RMS),A,23.3
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.9
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.1
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.4
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.48
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.49
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.99
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,1010,L3 Active Power,kW,13.41
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,1010,L2 Active Power,kW,10.9
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.7
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,1010,N Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,60.4
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,46.7
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.27
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,16.3
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.9
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
330824,Beaumont Street 111,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,2010,L3 Active Power,kW,7.72
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,2010,L2 Active Power,kW,4.33
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.36
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,2010,N Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.7
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.6
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.6
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.72
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.02
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,1010,L3 Active Power,kW,15.36
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,1010,L2 Active Power,kW,11.53
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,1010,L1 Active Power,kW,13.81
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,1010,N Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,68.5
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,48.8
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.0
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.04
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,16.3
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.6
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.16
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
330824,Beaumont Street 111,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,2010,L3 Active Power,kW,5.72
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,2010,L2 Active Power,kW,5.35
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.1
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,2010,N Current (RMS),A,18.4
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,22.9
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.1
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,1020,N Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.84
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.03
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,1010,L3 Active Power,kW,13.91
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,1010,L2 Active Power,kW,12.63
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.11
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,1010,N Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,62.8
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,53.5
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.3
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.35
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,16.3
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.46
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
330824,Beaumont Street 111,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.52
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,2010,L2 Active Power,kW,4.23
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.02
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,2010,N Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.5
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.0
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,1020,N Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.99
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.51
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.83
