Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,1010,L3 Active Power,kW,14.62
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,1010,L2 Active Power,kW,11.75
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,1010,L1 Active Power,kW,13.53
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,1010,N Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,65.7
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,50.4
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.7
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.1
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,16.3
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.8
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
330824,Beaumont Street 111,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,2010,L3 Active Power,kW,6.15
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,2010,L2 Active Power,kW,4.01
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,2010,L1 Active Power,kW,1.76
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,2010,N Current (RMS),A,20.4
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.2
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.4
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,1020,N Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.12
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.33
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.89
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,1010,L3 Active Power,kW,16.33
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,1010,L2 Active Power,kW,11.03
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.41
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,1010,N Current (RMS),A,34.7
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,71.0
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.1
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.35
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,16.3
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.45
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.45
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
330824,Beaumont Street 111,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,2010,L3 Active Power,kW,11.3
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,2010,L2 Active Power,kW,4.15
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.25
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,2010,N Current (RMS),A,37.1
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.9
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.6
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.39
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.73
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.81
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,1010,L3 Active Power,kW,15.88
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,1010,L2 Active Power,kW,11.43
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.88
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,1010,N Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,69.7
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.0
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,16.3
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,46.92
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
330824,Beaumont Street 111,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,2010,L3 Active Power,kW,8.27
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,2010,L2 Active Power,kW,2.94
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.25
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,2010,N Current (RMS),A,25.9
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.4
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.2
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.87
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.64
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.55
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,1010,L3 Active Power,kW,14.5
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,1010,L2 Active Power,kW,11.41
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.2
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,1010,N Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,48.7
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.0
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.71
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,16.2
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,40.07
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.99
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
330824,Beaumont Street 111,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,2010,L3 Active Power,kW,10.52
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,2010,L2 Active Power,kW,3.17
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.49
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,2010,N Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.4
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.0
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.9
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,1020,N Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.72
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.4
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,1010,L3 Active Power,kW,15.05
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,1010,L2 Active Power,kW,11.06
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.17
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,1010,N Current (RMS),A,32.9
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,66.7
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.5
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.85
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.89
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,16.2
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,41.1
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
330824,Beaumont Street 111,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,2010,L3 Active Power,kW,11.35
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.12
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.22
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,2010,N Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.5
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.1
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.95
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.78
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,1010,L3 Active Power,kW,15.1
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,1010,L2 Active Power,kW,12.34
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.16
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,1010,N Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,66.9
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,52.5
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.7
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.14
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.83
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,16.1
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,42.25
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
330824,Beaumont Street 111,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,2010,L3 Active Power,kW,10.64
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,2010,L2 Active Power,kW,2.92
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.62
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,2010,N Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.9
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.1
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.0
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.74
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.9
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.66
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,1010,L3 Active Power,kW,15.64
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,1010,L2 Active Power,kW,12.07
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,1010,L1 Active Power,kW,13.38
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,1010,N Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,68.6
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,51.0
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.2
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.88
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,16.1
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,42.75
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.3
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
330824,Beaumont Street 111,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.0
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,2010,L2 Active Power,kW,2.81
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.34
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,2010,N Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.8
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.4
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.78
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.78
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.13
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,1010,L3 Active Power,kW,15.22
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,1010,L2 Active Power,kW,12.62
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,1010,L1 Active Power,kW,13.33
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,1010,N Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,67.1
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,53.1
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.6
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.19
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,16.1
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.98
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
330824,Beaumont Street 111,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,2010,L3 Active Power,kW,9.7
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,2010,L2 Active Power,kW,2.79
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.22
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,2010,N Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.1
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.5
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.7
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.67
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.8
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.27
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,1010,L3 Active Power,kW,15.32
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,1010,L2 Active Power,kW,12.34
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,1010,L1 Active Power,kW,14.59
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,1010,N Current (RMS),A,30.3
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,67.3
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.9
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.07
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,16.1
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.76
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.04
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
330824,Beaumont Street 111,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,2010,L3 Active Power,kW,12.02
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,2010,L2 Active Power,kW,2.99
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.22
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,2010,N Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,49.3
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.8
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.2
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.71
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.65
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.61
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,1010,L3 Active Power,kW,16.13
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,1010,L2 Active Power,kW,11.65
