Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.09
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,1010,N Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,70.4
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,49.3
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.4
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.33
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,16.1
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,46.23
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
330824,Beaumont Street 111,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.3
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,2010,L2 Active Power,kW,2.97
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.46
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,2010,N Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.7
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.0
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,1020,N Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.66
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.19
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.69
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,1010,L3 Active Power,kW,16.29
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,1010,L2 Active Power,kW,11.59
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,1010,L1 Active Power,kW,13.34
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,1010,N Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,70.7
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,49.5
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.3
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.6
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,16.0
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.81
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
330824,Beaumont Street 111,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.47
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,2010,L2 Active Power,kW,2.94
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.35
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,2010,N Current (RMS),A,34.7
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.3
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.6
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.6
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,1020,N Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,0.9
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.95
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.47
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.64
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,1010,L3 Active Power,kW,15.45
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,1010,L2 Active Power,kW,12.65
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.53
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,1010,N Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,68.4
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.3
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.94
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,16.0
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,42.42
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
330824,Beaumont Street 111,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,2010,L3 Active Power,kW,10.22
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,2010,L2 Active Power,kW,2.79
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.45
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,2010,N Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.2
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.4
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.0
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.61
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,1020,N Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.71
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.53
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.51
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,1010,L3 Active Power,kW,14.66
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,1010,L2 Active Power,kW,12.21
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.24
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,1010,N Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,65.1
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.8
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.48
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,16.0
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.96
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.72
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
330824,Beaumont Street 111,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,2010,L3 Active Power,kW,11.6
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,2010,L2 Active Power,kW,2.91
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.3
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,2010,N Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.7
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.7
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,1020,N Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.62
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.45
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,1010,L3 Active Power,kW,14.59
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,1010,L2 Active Power,kW,11.74
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.07
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,1010,N Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.2
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,49.5
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.9
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.71
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,16.0
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,43.55
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.99
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
330824,Beaumont Street 111,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,2010,L3 Active Power,kW,13.08
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,2010,L2 Active Power,kW,2.73
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.44
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,2010,N Current (RMS),A,43.8
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,54.3
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.4
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.1
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.53
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.36
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.42
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,1010,L3 Active Power,kW,13.82
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,1010,L2 Active Power,kW,12.19
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,1010,L1 Active Power,kW,14.14
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,1010,N Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,61.8
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,51.6
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.1
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.68
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,16.0
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,44.21
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.15
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
330824,Beaumont Street 111,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,2010,L3 Active Power,kW,11.31
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.52
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.49
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,2010,N Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.6
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.6
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.8
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.16
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.51
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,1010,L3 Active Power,kW,14.8
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,1010,L2 Active Power,kW,13.4
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.82
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,1010,N Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,65.5
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,56.5
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.0
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.4
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,16.0
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,42.08
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.5
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
330824,Beaumont Street 111,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,2010,L3 Active Power,kW,12.95
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,2010,L2 Active Power,kW,3.01
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.92
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,2010,N Current (RMS),A,40.9
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,54.1
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.1
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.3
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.12
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.42
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.69
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,1010,L3 Active Power,kW,14.41
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,1010,L2 Active Power,kW,11.85
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,1010,L1 Active Power,kW,13.69
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,1010,N Current (RMS),A,29.3
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.4
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.9
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.23
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,15.9
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,43.32
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.28
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
330824,Beaumont Street 111,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,2010,L3 Active Power,kW,13.16
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.03
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,2010,L1 Active Power,kW,3.14
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,2010,N Current (RMS),A,42.2
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,55.1
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.3
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.2
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.76
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.99
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.03
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.52
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,1010,L3 Active Power,kW,16.42
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,1010,L2 Active Power,kW,12.38
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.43
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,1010,N Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,72.3
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,52.7
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.7
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.95
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.92
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,15.9
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,45.29
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
330824,Beaumont Street 111,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,2010,L3 Active Power,kW,11.38
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,2010,L2 Active Power,kW,2.71
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.64
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,2010,N Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.1
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.8
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.5
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.14
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.24
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.44
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,1010,L3 Active Power,kW,15.6
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,1010,L2 Active Power,kW,10.46
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.6
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,1010,N Current (RMS),A,35.1
