Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,69.3
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,45.5
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.3
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,15.9
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.12
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
330824,Beaumont Street 111,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,2010,L3 Active Power,kW,16.1
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.46
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.32
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,2010,N Current (RMS),A,51.9
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,65.9
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.6
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.1
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.02
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.75
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.07
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.12
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,1010,L3 Active Power,kW,16.63
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,1010,L2 Active Power,kW,11.12
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,1010,L1 Active Power,kW,15.27
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,1010,N Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,73.0
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.6
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.23
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.95
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,15.9
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,48.63
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.76
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
330824,Beaumont Street 111,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,2010,L3 Active Power,kW,13.43
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.35
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.82
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,2010,N Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,55.4
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.3
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.8
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,1010,L3 Active Power,kW,15.61
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,1010,L2 Active Power,kW,11.43
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,1010,L1 Active Power,kW,14.11
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,1010,N Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,68.7
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,48.9
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.2
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.84
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.91
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,15.9
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.54
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
330824,Beaumont Street 111,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,2010,L3 Active Power,kW,14.72
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.87
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.63
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,2010,N Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,60.5
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.7
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.9
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.9
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.71
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.17
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,1010,L3 Active Power,kW,17.62
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,1010,L2 Active Power,kW,11.22
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.36
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,1010,N Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,77.1
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,48.4
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.2
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.17
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.2
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,15.8
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,48.41
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.64
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
330824,Beaumont Street 111,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,2010,L3 Active Power,kW,13.71
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,2010,L2 Active Power,kW,3.23
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.84
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,2010,N Current (RMS),A,43.1
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,56.7
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.4
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.6
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.96
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.07
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.77
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,1010,L3 Active Power,kW,16.0
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,1010,L2 Active Power,kW,11.43
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.51
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,1010,N Current (RMS),A,34.7
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,71.4
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.9
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.54
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,15.8
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,46.22
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.91
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.98
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
330824,Beaumont Street 111,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,2010,L3 Active Power,kW,15.47
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.07
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.33
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,2010,N Current (RMS),A,50.7
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.2
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.5
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.97
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.68
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.82
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.12
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,1010,L3 Active Power,kW,16.78
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,1010,L2 Active Power,kW,10.71
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,1010,L1 Active Power,kW,15.34
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,1010,N Current (RMS),A,38.7
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,73.9
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.0
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.67
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,15.8
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,49.89
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
330824,Beaumont Street 111,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,2010,L3 Active Power,kW,15.24
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.21
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.66
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,2010,N Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,62.7
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.5
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.99
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.67
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.66
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,1010,L3 Active Power,kW,18.14
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,1010,L2 Active Power,kW,11.93
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.85
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,1010,N Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,78.8
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,51.2
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.0
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.58
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,15.8
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,49.95
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.46
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.96
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
330824,Beaumont Street 111,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.06
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.42
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.68
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,2010,N Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.0
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.2
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.08
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.67
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,1010,L3 Active Power,kW,17.61
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,1010,L2 Active Power,kW,12.67
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,1010,L1 Active Power,kW,15.29
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,1010,N Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,77.3
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,54.2
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.6
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,15.8
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.34
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.92
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
330824,Beaumont Street 111,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,2010,L3 Active Power,kW,11.49
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.63
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.65
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,2010,N Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.1
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.7
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.2
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.19
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.06
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.13
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,1010,L3 Active Power,kW,16.61
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,1010,L2 Active Power,kW,11.11
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,1010,L1 Active Power,kW,17.43
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,1010,N Current (RMS),A,37.7
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,73.7
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,47.9
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,74.1
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,15.8
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.12
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.86
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
330824,Beaumont Street 111,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.45
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.64
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,2010,L1 Active Power,kW,4.3
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,2010,N Current (RMS),A,29.3
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.0
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.7
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.3
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.15
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.28
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.9
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.21
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.6
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.08
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,1010,L3 Active Power,kW,17.04
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,1010,L2 Active Power,kW,13.22
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.42
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,1010,N Current (RMS),A,35.5
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,75.2
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,55.9
