Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.3
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,15.8
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.96
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
330824,Beaumont Street 111,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.43
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,2010,L2 Active Power,kW,3.65
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,2010,L1 Active Power,kW,5.95
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,2010,N Current (RMS),A,17.9
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.2
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.77
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.16
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.74
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.93
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,1010,L3 Active Power,kW,19.58
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,1010,L2 Active Power,kW,13.42
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.86
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,1010,N Current (RMS),A,41.0
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,85.4
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,56.9
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.0
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,15.7
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.11
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.19
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
330824,Beaumont Street 111,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,2010,L3 Active Power,kW,6.47
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.75
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,2010,L1 Active Power,kW,5.1
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,2010,N Current (RMS),A,16.3
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.4
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.4
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.02
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.85
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,1010,L3 Active Power,kW,22.27
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,1010,L2 Active Power,kW,11.67
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,1010,L1 Active Power,kW,15.14
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,1010,N Current (RMS),A,51.8
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,95.2
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,50.2
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.0
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,15.8
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.91
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
330824,Beaumont Street 111,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.78
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.61
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,2010,L1 Active Power,kW,4.32
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,2010,N Current (RMS),A,20.2
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.0
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.7
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.93
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.37
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.24
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,1010,L3 Active Power,kW,20.05
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,1010,L2 Active Power,kW,13.04
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.56
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,1010,N Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,86.8
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,55.4
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.8
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,15.8
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.81
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
330824,Beaumont Street 111,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.11
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,2010,L2 Active Power,kW,4.75
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.58
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,2010,N Current (RMS),A,26.5
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,20.8
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.0
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.84
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.32
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.63
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,1010,L3 Active Power,kW,18.85
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,1010,L2 Active Power,kW,11.71
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,1010,L1 Active Power,kW,13.11
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,1010,N Current (RMS),A,46.7
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,82.0
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,49.5
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.2
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,17.8
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.81
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.25
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
330824,Beaumont Street 111,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,2010,L3 Active Power,kW,9.16
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.82
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.87
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,2010,N Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.4
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.5
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.44
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.79
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.46
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.6
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,1010,L3 Active Power,kW,18.9
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,1010,L2 Active Power,kW,12.15
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,1010,L1 Active Power,kW,16.97
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,1010,N Current (RMS),A,43.6
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,82.1
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,51.2
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.8
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.64
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,17.8
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.51
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.88
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
330824,Beaumont Street 111,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,2010,L3 Active Power,kW,10.42
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,2010,L2 Active Power,kW,4.73
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,2010,L1 Active Power,kW,4.49
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,2010,N Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.3
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.94
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,1020,N Current (RMS),A,9.7
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.0
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.09
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.56
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,1010,L3 Active Power,kW,20.09
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,1010,L2 Active Power,kW,12.49
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,1010,L1 Active Power,kW,21.45
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,1010,N Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,86.8
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,52.8
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,90.0
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,17.9
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.4
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.07
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.03
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
330824,Beaumont Street 111,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.06
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,2010,L2 Active Power,kW,4.05
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.82
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,2010,N Current (RMS),A,23.7
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.1
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.9
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.15
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.26
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,1020,N Current (RMS),A,9.2
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.3
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.6
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.87
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.64
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.13
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,1010,L3 Active Power,kW,21.38
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,1010,L2 Active Power,kW,12.05
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,1010,L1 Active Power,kW,22.88
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,1010,N Current (RMS),A,52.0
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,91.6
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,50.9
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,95.2
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,17.9
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.56
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.82
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.81
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
330824,Beaumont Street 111,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.39
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,2010,L3 Active Power,kW,9.44
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.56
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,2010,L1 Active Power,kW,3.14
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,2010,N Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.6
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.9
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.16
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.59
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,1020,N Current (RMS),A,13.2
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.4
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.6
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.52
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.45
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.85
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,1010,L3 Active Power,kW,22.22
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,1010,L2 Active Power,kW,12.86
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,1010,L1 Active Power,kW,23.25
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,1010,N Current (RMS),A,51.9
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,94.4
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,96.5
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,17.9
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.04
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
330824,Beaumont Street 111,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.4
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.2
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.07
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,2010,N Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.4
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.6
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.64
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.88
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.5
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.9
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.0
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.82
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,1010,L3 Active Power,kW,20.01
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,1010,L2 Active Power,kW,14.26
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,1010,L1 Active Power,kW,19.4
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,1010,N Current (RMS),A,44.1
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,86.1
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,58.9
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,82.4
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
