Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.13
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,17.9
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.18
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.24
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.64
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
330824,Beaumont Street 111,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.39
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,2010,L3 Active Power,kW,4.37
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.37
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.71
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,2010,N Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,19.9
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.6
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.4
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.44
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.6
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.3
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.6
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.25
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,1010,L3 Active Power,kW,18.21
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,1010,L2 Active Power,kW,14.62
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,1010,L1 Active Power,kW,18.46
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,1010,N Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,80.1
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,60.3
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.4
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,18.0
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.55
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
330824,Beaumont Street 111,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,2010,L3 Active Power,kW,4.56
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,2010,L2 Active Power,kW,4.54
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.43
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,2010,N Current (RMS),A,15.3
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,20.4
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,20.2
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.8
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.83
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.95
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.7
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.02
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.13
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.75
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,1010,L3 Active Power,kW,20.4
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,1010,L2 Active Power,kW,16.01
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,1010,L1 Active Power,kW,17.06
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,1010,N Current (RMS),A,44.3
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,88.1
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,66.5
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,73.3
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,18.0
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.21
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
330824,Beaumont Street 111,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,2010,L3 Active Power,kW,5.44
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,2010,L2 Active Power,kW,4.93
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,2010,L1 Active Power,kW,5.77
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,2010,N Current (RMS),A,16.9
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,23.7
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.96
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.06
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.0
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.77
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,1010,L3 Active Power,kW,24.03
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,1010,L2 Active Power,kW,15.25
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,1010,L1 Active Power,kW,23.19
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,1010,N Current (RMS),A,54.2
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,102.7
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,63.5
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,97.3
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,18.0
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.3
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.59
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
330824,Beaumont Street 111,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.11
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,2010,L2 Active Power,kW,5.7
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,2010,L1 Active Power,kW,4.47
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,2010,N Current (RMS),A,17.4
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.1
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.94
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.1
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.0
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.56
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,1010,L3 Active Power,kW,22.38
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,1010,L2 Active Power,kW,17.26
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,1010,L1 Active Power,kW,25.15
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,1010,N Current (RMS),A,49.6
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,96.2
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,72.6
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,105.4
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,18.0
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.16
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.86
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
330824,Beaumont Street 111,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,2010,L3 Active Power,kW,6.52
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,2010,L2 Active Power,kW,5.68
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,2010,L1 Active Power,kW,7.25
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,2010,N Current (RMS),A,19.8
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,24.8
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.97
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.25
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.8
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.3
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.81
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.44
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,1010,L3 Active Power,kW,21.67
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,1010,L2 Active Power,kW,18.53
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,1010,L1 Active Power,kW,27.4
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,1010,N Current (RMS),A,48.3
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,93.2
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,76.8
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,114.3
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,18.0
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.42
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.8
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.93
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
330824,Beaumont Street 111,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.01
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,2010,L2 Active Power,kW,6.12
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,2010,L1 Active Power,kW,6.71
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,2010,N Current (RMS),A,19.2
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.04
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.02
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.32
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.5
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.64
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.57
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,1010,L3 Active Power,kW,23.14
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,1010,L2 Active Power,kW,17.12
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,1010,L1 Active Power,kW,22.79
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,1010,N Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,98.6
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,71.6
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,95.7
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,18.0
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.92
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.93
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.83
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
330824,Beaumont Street 111,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,2010,L3 Active Power,kW,6.49
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,2010,L2 Active Power,kW,7.28
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,2010,L1 Active Power,kW,9.14
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,2010,N Current (RMS),A,20.7
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,39.4
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.06
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.92
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.03
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,1020,N Current (RMS),A,10.4
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.8
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.53
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.53
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.34
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,1010,L3 Active Power,kW,24.75
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,1010,L2 Active Power,kW,15.56
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,1010,L1 Active Power,kW,23.64
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,1010,N Current (RMS),A,57.4
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,105.4
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,65.4
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,100.0
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,18.1
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.25
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.06
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.73
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
330824,Beaumont Street 111,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,2010,L3 Active Power,kW,6.23
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,2010,L2 Active Power,kW,7.21
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,2010,L1 Active Power,kW,5.15
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,2010,N Current (RMS),A,18.9
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.13
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.62
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.2
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,1010,L3 Active Power,kW,25.19
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,1010,L2 Active Power,kW,14.98
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,1010,L1 Active Power,kW,23.06
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,1010,N Current (RMS),A,57.6
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,107.1
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,97.3
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,18.1
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.63
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.14
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.22
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
330824,Beaumont Street 111,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,2010,L3 Active Power,kW,6.26
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,2010,L2 Active Power,kW,8.86
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,2010,L1 Active Power,kW,5.74
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,2010,N Current (RMS),A,20.9
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.15
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.31
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,1020,N Current (RMS),A,9.0
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.5
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.25
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.79
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,1010,L3 Active Power,kW,25.54
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,1010,L2 Active Power,kW,14.42
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,1010,L1 Active Power,kW,23.18
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,1010,N Current (RMS),A,59.1
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,109.2
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,61.4
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,98.0
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
