Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,18.2
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.92
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.79
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.35
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
330824,Beaumont Street 111,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.73
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,2010,L2 Active Power,kW,5.91
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,2010,L1 Active Power,kW,5.94
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,2010,N Current (RMS),A,19.1
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.5
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.27
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.88
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.56
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.43
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.82
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,1010,L3 Active Power,kW,30.43
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,1010,L2 Active Power,kW,15.78
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,1010,L1 Active Power,kW,20.49
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,1010,N Current (RMS),A,69.0
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,127.7
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,66.4
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,86.8
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,18.3
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.49
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.32
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
330824,Beaumont Street 111,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,2010,L3 Active Power,kW,7.54
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,2010,L2 Active Power,kW,8.34
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,2010,L1 Active Power,kW,5.77
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,2010,N Current (RMS),A,21.5
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.6
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.29
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.9
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.4
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.92
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.56
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,1010,L3 Active Power,kW,32.29
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,1010,L2 Active Power,kW,21.59
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,1010,L1 Active Power,kW,18.94
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,1010,N Current (RMS),A,68.6
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,134.9
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,89.6
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,80.8
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.36
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,18.3
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.48
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.74
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.22
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
330824,Beaumont Street 111,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,2010,L3 Active Power,kW,8.16
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,2010,L2 Active Power,kW,8.03
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,2010,L1 Active Power,kW,5.18
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,2010,N Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.8
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.2
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.31
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.13
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,1020,N Current (RMS),A,9.5
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.7
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.9
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.13
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.58
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.39
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,1010,L3 Active Power,kW,31.86
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,1010,L2 Active Power,kW,18.72
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,1010,L1 Active Power,kW,20.65
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,1010,N Current (RMS),A,73.1
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,134.4
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,78.4
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,87.7
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.94
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.81
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,18.3
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.26
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.7
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.55
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,133.0
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
330824,Beaumont Street 111,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.5
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,2010,L2 Active Power,kW,6.04
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.67
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,2010,N Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.41
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.14
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.5
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.9
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.9
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.1
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.46
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,1010,L3 Active Power,kW,28.88
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,1010,L2 Active Power,kW,18.87
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,1010,L1 Active Power,kW,28.35
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,1010,N Current (RMS),A,59.8
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,122.7
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,78.9
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,118.7
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,18.3
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.35
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.15
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.08
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
330824,Beaumont Street 111,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,2010,L3 Active Power,kW,8.78
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,2010,L2 Active Power,kW,9.08
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,2010,L1 Active Power,kW,6.22
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,2010,N Current (RMS),A,23.6
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,38.6
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.11
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.49
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.3
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,1020,N Current (RMS),A,9.2
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.2
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.2
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.77
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.36
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.85
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,1010,L3 Active Power,kW,34.66
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,1010,L2 Active Power,kW,16.98
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,1010,L1 Active Power,kW,25.72
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,1010,N Current (RMS),A,83.4
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,147.1
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,71.2
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,109.2
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.15
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,18.3
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.07
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.15
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.75
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
330824,Beaumont Street 111,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,2010,L3 Active Power,kW,8.03
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,2010,L2 Active Power,kW,7.7
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,2010,L1 Active Power,kW,5.45
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,2010,N Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.2
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.9
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.31
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.81
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.4
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.54
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.34
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.95
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,1010,L3 Active Power,kW,27.85
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,1010,L2 Active Power,kW,16.85
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,1010,L1 Active Power,kW,28.6
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,1010,N Current (RMS),A,70.6
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,117.5
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,70.2
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,120.7
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.21
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,18.3
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.4
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.86
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.42
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
330824,Beaumont Street 111,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,2010,L3 Active Power,kW,11.3
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,2010,L2 Active Power,kW,5.66
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,2010,L1 Active Power,kW,7.76
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,2010,N Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,24.7
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.13
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.91
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.8
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.17
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.95
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,1010,L3 Active Power,kW,26.94
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,1010,L2 Active Power,kW,17.7
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,1010,L1 Active Power,kW,21.11
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,1010,N Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,113.4
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,73.2
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,90.0
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.74
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.02
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,18.3
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.11
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.55
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.07
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
330824,Beaumont Street 111,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.45
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,2010,L3 Active Power,kW,13.9
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,2010,L2 Active Power,kW,5.9
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,2010,L1 Active Power,kW,7.05
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,2010,N Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,57.8
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,30.6
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,1020,L3 Active Power,kW,2.56
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.95
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.3
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.4
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.66
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.78
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.37
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,1010,L3 Active Power,kW,31.91
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,1010,L2 Active Power,kW,21.09
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,1010,L1 Active Power,kW,32.43
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,1010,N Current (RMS),A,69.4
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,133.2
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,87.2
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,134.3
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.19
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.3
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,18.3
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,70.57
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.94
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.19
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,147.4
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
330824,Beaumont Street 111,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,2010,L3 Active Power,kW,11.23
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,2010,L2 Active Power,kW,8.64
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,2010,L1 Active Power,kW,8.12
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,2010,N Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.6
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,1020,L3 Active Power,kW,2.45
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.88
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.2
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.2
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.02
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.57
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,1010,L3 Active Power,kW,31.34
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,1010,L2 Active Power,kW,22.41
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,1010,L1 Active Power,kW,24.28
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,1010,N Current (RMS),A,61.5
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,130.9
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,93.2
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,101.6
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.83
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
