Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.6
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,18.3
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.85
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.43
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.63
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,144.1
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
330824,Beaumont Street 111,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.05
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,2010,L3 Active Power,kW,16.17
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,2010,L2 Active Power,kW,9.02
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,2010,L1 Active Power,kW,6.62
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,2010,N Current (RMS),A,40.6
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,67.5
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,1020,L3 Active Power,kW,2.84
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.84
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.7
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,12.9
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.67
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.92
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,1010,L3 Active Power,kW,30.86
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,1010,L2 Active Power,kW,29.27
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,1010,L1 Active Power,kW,26.19
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,1010,N Current (RMS),A,54.7
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,128.9
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,121.1
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,109.5
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.92
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,18.2
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.79
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.47
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.19
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
330824,Beaumont Street 111,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,2010,L3 Active Power,kW,18.47
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,2010,L2 Active Power,kW,10.69
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,2010,L1 Active Power,kW,6.38
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,2010,N Current (RMS),A,45.9
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,76.6
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,44.6
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,1020,L3 Active Power,kW,3.59
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.83
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,1020,N Current (RMS),A,12.2
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,15.5
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.8
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.29
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,1010,L3 Active Power,kW,32.84
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,1010,L2 Active Power,kW,32.98
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,1010,L1 Active Power,kW,33.8
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,1010,N Current (RMS),A,51.4
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,136.9
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,135.2
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,139.8
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,18.1
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.88
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.09
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.09
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
330824,Beaumont Street 111,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,2010,L3 Active Power,kW,16.01
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,2010,L2 Active Power,kW,12.85
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,2010,L1 Active Power,kW,7.66
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,2010,N Current (RMS),A,34.1
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,66.4
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,53.6
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,1020,L3 Active Power,kW,2.7
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.84
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.6
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.9
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.1
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.87
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,1010,L3 Active Power,kW,33.67
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,1010,L2 Active Power,kW,24.14
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,1010,L1 Active Power,kW,35.6
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,1010,N Current (RMS),A,69.6
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,141.0
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,100.7
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,147.0
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.17
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,18.1
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,65.53
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.08
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.31
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
330824,Beaumont Street 111,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,2010,L3 Active Power,kW,18.96
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,2010,L2 Active Power,kW,13.38
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,2010,L1 Active Power,kW,8.09
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,2010,N Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,78.2
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,35.3
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.23
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.88
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.86
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.79
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,1010,L3 Active Power,kW,34.94
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,1010,L2 Active Power,kW,22.68
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,1010,L1 Active Power,kW,38.94
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,1010,N Current (RMS),A,78.7
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,145.5
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,93.6
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,160.6
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.38
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.35
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,18.1
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,75.52
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.28
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.2
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.9
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
330824,Beaumont Street 111,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,2010,L3 Active Power,kW,11.05
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,2010,L2 Active Power,kW,9.26
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,2010,L1 Active Power,kW,12.67
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,2010,N Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,54.1
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.05
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.84
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.71
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.17
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,1010,L3 Active Power,kW,35.6
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,1010,L2 Active Power,kW,24.21
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,1010,L1 Active Power,kW,33.95
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,1010,N Current (RMS),A,72.0
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,148.1
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,99.6
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,141.8
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.9
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,18.1
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,68.61
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.91
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.21
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
330824,Beaumont Street 111,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,2010,L3 Active Power,kW,13.3
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,2010,L2 Active Power,kW,9.79
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,2010,L1 Active Power,kW,9.06
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,2010,N Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,56.0
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.07
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.26
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.86
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,1010,L3 Active Power,kW,32.28
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,1010,L2 Active Power,kW,26.94
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,1010,L1 Active Power,kW,26.56
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,1010,N Current (RMS),A,58.9
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,135.5
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,111.5
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,111.8
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.65
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,18.1
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.3
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.66
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.13
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,136.2
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
330824,Beaumont Street 111,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.32
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,2010,L3 Active Power,kW,14.72
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,2010,L2 Active Power,kW,13.24
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,2010,L1 Active Power,kW,7.56
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,2010,N Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,54.8
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.7
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.42
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.89
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.7
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.27
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.53
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,1010,L3 Active Power,kW,32.35
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,1010,L2 Active Power,kW,26.02
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,1010,L1 Active Power,kW,24.74
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,1010,N Current (RMS),A,62.0
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,135.4
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,106.8
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,103.9
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.68
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.3
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,18.0
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,71.17
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.59
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.41
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,151.9
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
330824,Beaumont Street 111,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.31
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,2010,L3 Active Power,kW,16.36
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,2010,L2 Active Power,kW,12.6
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,2010,L1 Active Power,kW,9.82
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,2010,N Current (RMS),A,32.9
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,67.1
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.81
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.77
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.5
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.4
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.57
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.48
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.63
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,1010,L3 Active Power,kW,34.29
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,1010,L2 Active Power,kW,24.35
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,1010,L1 Active Power,kW,28.11
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,1010,N Current (RMS),A,64.3
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,142.1
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,100.4
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,117.1
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.96
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.05
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,18.0
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,73.42
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.78
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.11
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,137.2
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
330824,Beaumont Street 111,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.39
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,2010,L3 Active Power,kW,17.2
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,2010,L2 Active Power,kW,12.68
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,2010,L1 Active Power,kW,10.85
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,2010,N Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,70.6
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,53.8
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,46.0
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.39
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.0
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.51
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.39
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,1010,L3 Active Power,kW,32.32
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,1010,L2 Active Power,kW,24.82
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,1010,L1 Active Power,kW,27.18
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,1010,N Current (RMS),A,57.5
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,133.9
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,102.1
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,113.0
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.6
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
