Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.9
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,18.0
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.51
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.8
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.11
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.6
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
330824,Beaumont Street 111,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.07
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,2010,L3 Active Power,kW,14.0
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,2010,L2 Active Power,kW,8.87
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,2010,L1 Active Power,kW,15.28
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,2010,N Current (RMS),A,39.4
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.5
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,38.1
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.44
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.8
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.1
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.82
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,1010,L3 Active Power,kW,35.98
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,1010,L2 Active Power,kW,23.03
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,1010,L1 Active Power,kW,23.6
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,1010,N Current (RMS),A,75.8
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,148.6
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,94.7
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,99.1
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.68
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,18.0
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.1
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.87
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.22
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,153.6
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
330824,Beaumont Street 111,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.93
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,2010,L2 Active Power,kW,12.05
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,2010,L1 Active Power,kW,14.43
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,2010,N Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.0
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,50.2
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,59.7
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.38
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.9
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.17
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.17
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,1010,L3 Active Power,kW,35.77
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,1010,L2 Active Power,kW,23.69
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,1010,L1 Active Power,kW,24.37
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,1010,N Current (RMS),A,72.6
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,148.6
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,97.6
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,101.9
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.6
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.66
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,17.9
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.68
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.93
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.65
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
330824,Beaumont Street 111,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,2010,L3 Active Power,kW,14.1
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,2010,L2 Active Power,kW,14.8
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,2010,L1 Active Power,kW,24.21
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,2010,N Current (RMS),A,50.7
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,58.5
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,61.3
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,102.1
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.48
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.1
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.1
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.87
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.53
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,1010,L3 Active Power,kW,43.24
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,1010,L2 Active Power,kW,29.29
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,1010,L1 Active Power,kW,25.68
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,1010,N Current (RMS),A,87.3
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,178.7
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,119.3
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,107.2
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.74
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.19
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,17.9
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,78.56
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.14
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.29
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,137.7
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.7
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
330824,Beaumont Street 111,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,2010,L3 Active Power,kW,11.41
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,2010,L2 Active Power,kW,14.96
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,2010,L1 Active Power,kW,24.51
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,2010,N Current (RMS),A,54.3
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,61.8
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,102.4
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.81
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,1020,N Current (RMS),A,8.7
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.6
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.29
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.97
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,1010,L3 Active Power,kW,49.36
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,1010,L2 Active Power,kW,30.76
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,1010,L1 Active Power,kW,24.21
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,1010,N Current (RMS),A,111.8
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,202.9
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,125.8
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,101.5
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.14
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.8
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,17.9
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,83.72
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.5
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.77
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,151.8
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.3
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
330824,Beaumont Street 111,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,2010,L3 Active Power,kW,11.72
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,2010,L2 Active Power,kW,15.04
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,2010,L1 Active Power,kW,15.87
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,2010,N Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.6
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,62.6
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,66.6
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.38
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.9
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.42
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.38
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,1010,L3 Active Power,kW,40.88
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,1010,L2 Active Power,kW,29.02
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,1010,L1 Active Power,kW,27.5
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,1010,N Current (RMS),A,79.0
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,169.0
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,119.7
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,114.7
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.73
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.4
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.6
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.5
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,17.9
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,80.71
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.66
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.93
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,143.6
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
330824,Beaumont Street 111,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,2010,L3 Active Power,kW,12.5
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,2010,L2 Active Power,kW,14.24
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,2010,L1 Active Power,kW,12.09
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,2010,N Current (RMS),A,24.8
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,52.3
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,52.0
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.32
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.61
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.9
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.74
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.39
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.17
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,1010,L3 Active Power,kW,34.6
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,1010,L2 Active Power,kW,29.77
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,1010,L1 Active Power,kW,26.27
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,1010,N Current (RMS),A,64.9
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,144.2
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,121.8
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,109.7
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.08
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.29
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.72
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,17.8
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.5
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.91
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.23
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
330824,Beaumont Street 111,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,2010,L3 Active Power,kW,11.23
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,2010,L2 Active Power,kW,14.97
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,2010,L1 Active Power,kW,11.05
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,2010,N Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.6
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,62.0
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,48.3
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.24
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.7
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.05
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.13
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,1010,L3 Active Power,kW,32.1
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,1010,L2 Active Power,kW,32.78
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,1010,L1 Active Power,kW,23.76
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,1010,N Current (RMS),A,66.6
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,135.0
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,134.6
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,99.9
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.77
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.98
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.39
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,17.8
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.35
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.33
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.35
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
330824,Beaumont Street 111,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.02
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,2010,L3 Active Power,kW,15.83
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,2010,L2 Active Power,kW,14.62
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,2010,L1 Active Power,kW,8.51
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,2010,N Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,65.2
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,60.9
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.29
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.8
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.94
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.07
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,1010,L3 Active Power,kW,36.75
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,1010,L2 Active Power,kW,32.51
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,1010,L1 Active Power,kW,23.95
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,1010,N Current (RMS),A,71.8
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,152.2
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,132.9
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,99.9
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.68
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.49
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.24
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,17.8
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,74.55
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.14
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.8
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.1
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
330824,Beaumont Street 111,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.32
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,2010,L3 Active Power,kW,17.27
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,2010,L2 Active Power,kW,16.09
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,2010,L1 Active Power,kW,8.82
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,2010,N Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,71.2
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,66.4
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.81
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.9
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.2
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.53
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.26
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,1010,L3 Active Power,kW,25.43
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,1010,L2 Active Power,kW,24.68
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,1010,L1 Active Power,kW,22.34
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,1010,N Current (RMS),A,49.7
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,107.8
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,102.0
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,93.4
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.19
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.74
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
