Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,17.8
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.69
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.7
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
330824,Beaumont Street 111,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,2010,L3 Active Power,kW,17.2
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,2010,L2 Active Power,kW,17.19
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,2010,L1 Active Power,kW,7.64
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,2010,N Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,71.2
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,71.0
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,1020,L3 Active Power,kW,6.63
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,1020,N Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.61
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.61
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,1010,L3 Active Power,kW,25.38
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,1010,L2 Active Power,kW,29.33
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,1010,L1 Active Power,kW,22.78
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,1010,N Current (RMS),A,50.9
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,108.0
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,121.1
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,95.8
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.01
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,17.8
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.22
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.88
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.44
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
330824,Beaumont Street 111,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,2010,L3 Active Power,kW,12.43
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,2010,L2 Active Power,kW,12.37
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,2010,L1 Active Power,kW,7.5
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,2010,N Current (RMS),A,25.3
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,52.0
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,52.1
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.7
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,1020,L3 Active Power,kW,3.54
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,1020,N Current (RMS),A,13.8
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,16.5
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.12
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.11
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.27
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,1010,L3 Active Power,kW,31.24
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,1010,L2 Active Power,kW,29.41
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,1010,L1 Active Power,kW,23.71
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,1010,N Current (RMS),A,64.2
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,133.4
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,121.5
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,100.1
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,17.7
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.72
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.76
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.19
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
330824,Beaumont Street 111,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,2010,L3 Active Power,kW,12.25
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,2010,L2 Active Power,kW,9.79
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,2010,L1 Active Power,kW,6.71
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,2010,N Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,51.5
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,43.9
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.63
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.0
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.4
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.52
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,1010,L3 Active Power,kW,23.94
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,1010,L2 Active Power,kW,24.74
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,1010,L1 Active Power,kW,19.69
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,1010,N Current (RMS),A,53.1
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,103.1
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,102.1
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,84.6
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.52
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,17.7
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.34
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.49
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.58
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
330824,Beaumont Street 111,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,2010,L3 Active Power,kW,8.76
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,2010,L2 Active Power,kW,8.4
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,2010,L1 Active Power,kW,8.46
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,2010,N Current (RMS),A,24.5
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.54
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.04
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.29
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,1010,L3 Active Power,kW,21.84
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,1010,L2 Active Power,kW,35.98
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,1010,L1 Active Power,kW,18.5
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,1010,N Current (RMS),A,75.9
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,93.6
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,148.0
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.3
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.42
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,17.7
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.84
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.45
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.42
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
330824,Beaumont Street 111,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,2010,L3 Active Power,kW,6.48
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,2010,L2 Active Power,kW,6.78
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.71
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,2010,N Current (RMS),A,17.6
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.89
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.04
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.83
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,1010,L3 Active Power,kW,26.0
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,1010,L2 Active Power,kW,31.75
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,1010,L1 Active Power,kW,18.52
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,1010,N Current (RMS),A,66.8
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,110.6
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,130.8
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,77.8
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.92
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,17.7
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.3
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.41
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.71
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
330824,Beaumont Street 111,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,2010,L3 Active Power,kW,5.65
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,2010,L2 Active Power,kW,5.07
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,2010,L1 Active Power,kW,6.81
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,2010,N Current (RMS),A,18.8
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,24.7
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,22.5
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.31
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.5
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.4
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.94
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.27
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,1010,L3 Active Power,kW,24.03
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,1010,L2 Active Power,kW,24.24
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,1010,L1 Active Power,kW,18.09
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,1010,N Current (RMS),A,53.3
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,102.3
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,102.2
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,76.9
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.54
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,17.7
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.54
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.47
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.49
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
330824,Beaumont Street 111,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,2010,L3 Active Power,kW,7.82
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,2010,L2 Active Power,kW,6.1
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,2010,L1 Active Power,kW,7.05
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,2010,N Current (RMS),A,20.4
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.7
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.52
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,1010,L3 Active Power,kW,22.61
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,1010,L2 Active Power,kW,17.23
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,1010,L1 Active Power,kW,15.92
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,1010,N Current (RMS),A,51.2
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,97.1
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,72.3
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.2
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,17.7
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.65
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.17
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.94
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
330824,Beaumont Street 111,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,2010,L3 Active Power,kW,7.87
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,2010,L2 Active Power,kW,6.05
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,2010,L1 Active Power,kW,8.78
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,2010,N Current (RMS),A,22.4
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.9
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,38.1
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.84
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.94
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.7
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,1010,L3 Active Power,kW,23.04
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,1010,L2 Active Power,kW,15.02
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,1010,L1 Active Power,kW,17.14
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,1010,N Current (RMS),A,51.5
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,98.2
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,63.7
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,73.1
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.71
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.78
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
330824,Beaumont Street 111,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,2010,L3 Active Power,kW,6.62
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,2010,L2 Active Power,kW,6.74
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,2010,L1 Active Power,kW,7.83
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,2010,N Current (RMS),A,20.3
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,34.0
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.83
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.8
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.68
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,1010,L3 Active Power,kW,25.19
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,1010,L2 Active Power,kW,20.51
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,1010,L1 Active Power,kW,16.35
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,1010,N Current (RMS),A,52.8
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,106.9
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,85.4
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.4
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.91
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,17.6
