Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.55
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.25
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
330824,Beaumont Street 111,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,2010,L3 Active Power,kW,5.85
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,2010,L2 Active Power,kW,6.19
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,2010,L1 Active Power,kW,9.86
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,2010,N Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,25.5
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,42.6
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.18
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.65
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,1010,L3 Active Power,kW,22.65
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,1010,L2 Active Power,kW,16.73
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,1010,L1 Active Power,kW,17.56
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,1010,N Current (RMS),A,46.5
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,97.2
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,70.4
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,74.8
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.39
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.12
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
330824,Beaumont Street 111,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,2010,L3 Active Power,kW,5.29
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,2010,L2 Active Power,kW,4.92
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,2010,L1 Active Power,kW,5.45
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,2010,N Current (RMS),A,17.5
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.5
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.48
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.17
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,1010,L3 Active Power,kW,21.83
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,1010,L2 Active Power,kW,21.06
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,1010,L1 Active Power,kW,18.47
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,1010,N Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,93.4
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,87.2
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.4
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.45
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.16
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.13
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
330824,Beaumont Street 111,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,2010,L3 Active Power,kW,4.15
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,2010,L2 Active Power,kW,4.3
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,2010,L1 Active Power,kW,5.07
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,2010,N Current (RMS),A,15.1
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,18.5
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.4
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.2
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.97
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.36
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,1010,L3 Active Power,kW,23.66
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,1010,L2 Active Power,kW,21.95
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,1010,L1 Active Power,kW,16.85
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,1010,N Current (RMS),A,49.0
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,100.7
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.2
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.0
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.21
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.65
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.79
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
330824,Beaumont Street 111,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,2010,L3 Active Power,kW,4.87
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,2010,L2 Active Power,kW,4.43
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,2010,L1 Active Power,kW,4.13
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,2010,N Current (RMS),A,15.2
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,21.3
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.7
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.2
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.61
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.45
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.35
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,1010,L3 Active Power,kW,22.11
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,1010,L2 Active Power,kW,19.03
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,1010,L1 Active Power,kW,16.87
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,1010,N Current (RMS),A,46.6
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,93.8
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,80.2
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.0
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.24
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.78
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
330824,Beaumont Street 111,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,2010,L3 Active Power,kW,4.23
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,2010,L2 Active Power,kW,7.41
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,2010,L1 Active Power,kW,4.05
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,2010,N Current (RMS),A,16.2
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,18.6
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.6
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.14
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,1010,L3 Active Power,kW,24.77
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,1010,L2 Active Power,kW,23.87
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.67
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,1010,N Current (RMS),A,62.1
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,104.8
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,99.2
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.2
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.91
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.43
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.13
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
330824,Beaumont Street 111,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,2010,L3 Active Power,kW,6.23
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,2010,L2 Active Power,kW,7.59
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,2010,L1 Active Power,kW,7.17
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,2010,N Current (RMS),A,18.5
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.87
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.28
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,1010,L3 Active Power,kW,26.48
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,1010,L2 Active Power,kW,15.47
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,1010,L1 Active Power,kW,17.91
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,1010,N Current (RMS),A,59.5
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,113.9
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,64.9
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,77.0
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.68
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.57
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.32
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
330824,Beaumont Street 111,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.53
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,2010,L2 Active Power,kW,6.75
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,2010,L1 Active Power,kW,7.73
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,2010,N Current (RMS),A,20.1
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,29.3
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.4
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.72
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.92
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,1010,L3 Active Power,kW,35.71
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,1010,L2 Active Power,kW,17.57
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,1010,L1 Active Power,kW,17.16
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,1010,N Current (RMS),A,91.3
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,149.4
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,73.6
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,74.7
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.94
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.84
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.48
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
330824,Beaumont Street 111,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,2010,L3 Active Power,kW,4.87
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,2010,L2 Active Power,kW,6.49
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.81
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,2010,N Current (RMS),A,18.2
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.62
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.87
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,1010,L3 Active Power,kW,31.3
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,1010,L2 Active Power,kW,24.06
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.31
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,1010,N Current (RMS),A,78.5
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,130.8
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,99.8
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.5
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.29
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.17
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.88
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.27
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
330824,Beaumont Street 111,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.07
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,2010,L3 Active Power,kW,4.57
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,2010,L2 Active Power,kW,7.99
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,2010,L1 Active Power,kW,4.16
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,2010,N Current (RMS),A,16.8
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,19.8
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,34.0
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.77
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.61
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.97
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.55
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,1010,L3 Active Power,kW,29.25
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,1010,L2 Active Power,kW,18.85
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.58
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,1010,N Current (RMS),A,68.7
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,122.5
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.3
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.1
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.55
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.9
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
