Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,55.14
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.06
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,140.3
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
330824,Beaumont Street 111,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.21
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,2010,L3 Active Power,kW,4.85
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,2010,L2 Active Power,kW,8.68
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,2010,L1 Active Power,kW,4.43
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,2010,N Current (RMS),A,18.9
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.49
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.43
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,1010,L3 Active Power,kW,29.4
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,1010,L2 Active Power,kW,19.54
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,1010,L1 Active Power,kW,15.03
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,1010,N Current (RMS),A,68.7
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,123.8
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,82.0
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.9
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.85
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.55
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
330824,Beaumont Street 111,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,2010,L3 Active Power,kW,5.22
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,2010,L2 Active Power,kW,8.55
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.84
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,2010,N Current (RMS),A,19.5
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,22.7
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.3
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.86
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.68
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.25
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.8
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,1010,L3 Active Power,kW,25.23
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,1010,L2 Active Power,kW,15.19
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,1010,L1 Active Power,kW,16.32
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,1010,N Current (RMS),A,53.6
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,107.0
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,65.0
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,69.4
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.08
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.64
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.6
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
330824,Beaumont Street 111,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.24
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,2010,L3 Active Power,kW,4.6
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,2010,L2 Active Power,kW,8.5
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.46
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,2010,N Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,20.7
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,37.1
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.3
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.58
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.44
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.11
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.37
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,1010,L3 Active Power,kW,20.5
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,1010,L2 Active Power,kW,16.2
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,1010,L1 Active Power,kW,15.43
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,1010,N Current (RMS),A,44.6
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,87.8
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,70.1
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.5
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.12
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.61
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.49
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
330824,Beaumont Street 111,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.22
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,2010,L2 Active Power,kW,6.03
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.1
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,2010,N Current (RMS),A,20.3
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.9
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.13
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.14
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.91
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,1010,L3 Active Power,kW,26.09
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,1010,L2 Active Power,kW,16.26
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,1010,L1 Active Power,kW,16.56
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,1010,N Current (RMS),A,57.0
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,110.3
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,69.2
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.8
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.94
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.95
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.53
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
330824,Beaumont Street 111,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.04
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,2010,L3 Active Power,kW,5.53
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,2010,L2 Active Power,kW,6.29
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,2010,L1 Active Power,kW,5.62
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,2010,N Current (RMS),A,19.1
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,24.5
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.18
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.9
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.18
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.33
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,1010,L3 Active Power,kW,22.03
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,1010,L2 Active Power,kW,22.9
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,1010,L1 Active Power,kW,16.03
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,1010,N Current (RMS),A,46.4
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,94.3
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,96.3
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,69.1
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.36
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,86.1
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.8
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.11
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.16
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
330824,Beaumont Street 111,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.26
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,2010,L2 Active Power,kW,6.84
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,2010,L1 Active Power,kW,8.68
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,2010,N Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.91
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.65
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.5
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,1010,L3 Active Power,kW,20.98
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,1010,L2 Active Power,kW,25.02
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.37
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,1010,N Current (RMS),A,47.4
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,89.2
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,104.2
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.6
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.13
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.7
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.16
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
330824,Beaumont Street 111,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,2010,L3 Active Power,kW,6.3
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,2010,L2 Active Power,kW,8.14
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,2010,L1 Active Power,kW,8.21
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,2010,N Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.7
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.85
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.77
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.64
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.12
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,1010,L3 Active Power,kW,23.8
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,1010,L2 Active Power,kW,16.91
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,1010,L1 Active Power,kW,16.49
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,1010,N Current (RMS),A,49.8
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,100.4
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,72.2
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.5
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.69
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.6
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.65
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.07
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.47
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
330824,Beaumont Street 111,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,2010,L3 Active Power,kW,8.04
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,2010,L2 Active Power,kW,8.28
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,2010,L1 Active Power,kW,6.01
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,2010,N Current (RMS),A,19.0
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.0
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.83
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.8
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.15
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.84
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,1010,L3 Active Power,kW,25.59
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,1010,L2 Active Power,kW,17.39
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,1010,L1 Active Power,kW,20.07
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,1010,N Current (RMS),A,50.8
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,107.4
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,73.4
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,84.5
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.18
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.59
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.54
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
330824,Beaumont Street 111,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,2010,L3 Active Power,kW,5.52
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,2010,L2 Active Power,kW,11.44
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,2010,L1 Active Power,kW,4.75
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,2010,N Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,48.9
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.73
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.4
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.4
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.3
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.76
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.52
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,1010,L3 Active Power,kW,26.22
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,1010,L2 Active Power,kW,20.4
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,1010,L1 Active Power,kW,22.44
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,1010,N Current (RMS),A,45.2
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,110.3
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,85.4
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,94.0
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
