Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.1
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.91
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
330824,Beaumont Street 111,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.06
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,2010,L2 Active Power,kW,10.49
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,2010,L1 Active Power,kW,4.6
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,2010,N Current (RMS),A,21.5
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,25.9
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,44.2
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.7
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.86
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.8
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.54
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,1010,L3 Active Power,kW,26.0
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,1010,L2 Active Power,kW,16.64
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,1010,L1 Active Power,kW,22.64
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,1010,N Current (RMS),A,52.1
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,110.2
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,69.9
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,94.8
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.66
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.02
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.12
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
330824,Beaumont Street 111,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,2010,L3 Active Power,kW,5.76
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,2010,L2 Active Power,kW,11.73
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,2010,L1 Active Power,kW,3.46
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,2010,N Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,24.5
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,49.4
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.2
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.96
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.34
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.26
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,1010,L3 Active Power,kW,26.93
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,1010,L2 Active Power,kW,20.0
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,1010,L1 Active Power,kW,17.79
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,1010,N Current (RMS),A,54.7
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,113.1
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,83.4
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,75.8
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.76
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.41
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.68
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.55
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
330824,Beaumont Street 111,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.21
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,2010,L3 Active Power,kW,6.37
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,2010,L2 Active Power,kW,9.99
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,2010,L1 Active Power,kW,5.23
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,2010,N Current (RMS),A,20.4
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.7
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.89
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.76
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.17
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.1
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,1010,L3 Active Power,kW,28.49
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,1010,L2 Active Power,kW,16.5
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,1010,L1 Active Power,kW,18.76
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,1010,N Current (RMS),A,63.1
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,119.0
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,70.1
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,79.3
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.76
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,51.5
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.21
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.08
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
330824,Beaumont Street 111,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.28
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,2010,L3 Active Power,kW,7.81
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,2010,L2 Active Power,kW,6.42
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.28
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,2010,N Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.2
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.23
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.7
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.62
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,1010,L3 Active Power,kW,34.28
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,1010,L2 Active Power,kW,15.06
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,1010,L1 Active Power,kW,19.67
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,1010,N Current (RMS),A,86.0
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,143.6
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,62.9
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,82.8
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.93
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,61.25
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.45
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,167.1
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
330824,Beaumont Street 111,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.16
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,2010,L3 Active Power,kW,6.91
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,2010,L2 Active Power,kW,8.59
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.22
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,2010,N Current (RMS),A,24.0
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.8
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.44
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.7
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.76
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.62
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,1010,L3 Active Power,kW,26.66
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,1010,L2 Active Power,kW,13.71
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,1010,L1 Active Power,kW,20.57
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,1010,N Current (RMS),A,64.6
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,111.9
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,57.9
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,86.8
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.24
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.26
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
330824,Beaumont Street 111,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.04
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.74
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,2010,L2 Active Power,kW,10.15
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.61
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,2010,N Current (RMS),A,26.5
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.9
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,43.3
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.8
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.06
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.44
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.13
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.2
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,1010,L3 Active Power,kW,27.81
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,1010,L2 Active Power,kW,12.86
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,1010,L1 Active Power,kW,20.62
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,1010,N Current (RMS),A,68.1
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,118.2
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,54.6
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,86.8
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.68
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.43
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
330824,Beaumont Street 111,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,2010,L3 Active Power,kW,5.86
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,2010,L2 Active Power,kW,9.97
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.02
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,2010,N Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,43.8
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.1
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.04
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.48
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.25
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,1010,L3 Active Power,kW,24.59
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,1010,L2 Active Power,kW,15.59
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,1010,L1 Active Power,kW,17.41
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,1010,N Current (RMS),A,53.2
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,104.8
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,65.9
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,74.4
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.46
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.47
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
330824,Beaumont Street 111,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.08
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,2010,L3 Active Power,kW,6.16
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,2010,L2 Active Power,kW,14.06
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.21
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,2010,N Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,59.5
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.4
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.29
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,1020,L3 Active Power,kW,2.95
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,13.1
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.96
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,1010,L3 Active Power,kW,21.67
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,1010,L2 Active Power,kW,19.03
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,1010,L1 Active Power,kW,15.47
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,1010,N Current (RMS),A,46.0
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,92.8
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,78.9
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,67.3
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.47
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.33
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.26
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.4
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.13
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
330824,Beaumont Street 111,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,2010,L3 Active Power,kW,5.76
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,2010,L2 Active Power,kW,6.05
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.32
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,2010,N Current (RMS),A,18.0
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,24.8
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.2
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.76
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.2
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.9
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.83
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.91
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,1010,L3 Active Power,kW,23.94
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,1010,L2 Active Power,kW,20.96
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,1010,L1 Active Power,kW,18.73
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,1010,N Current (RMS),A,44.6
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,101.0
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,87.2
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,80.2
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.2
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
