Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.72
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.23
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.4
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
330824,Beaumont Street 111,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.04
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,2010,L3 Active Power,kW,6.1
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,2010,L2 Active Power,kW,8.94
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,2010,L1 Active Power,kW,1.94
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,2010,N Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.8
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.93
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.97
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.98
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,1010,L3 Active Power,kW,26.1
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,1010,L2 Active Power,kW,22.31
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,1010,L1 Active Power,kW,19.1
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,1010,N Current (RMS),A,47.3
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,109.8
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,92.5
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,81.4
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.21
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,81.0
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.6
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,55.36
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.08
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,137.6
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
330824,Beaumont Street 111,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.08
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,2010,L3 Active Power,kW,6.85
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,2010,L2 Active Power,kW,8.59
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.13
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,2010,N Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.7
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.96
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.51
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.6
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,1010,L3 Active Power,kW,30.54
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,1010,L2 Active Power,kW,18.07
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,1010,L1 Active Power,kW,18.61
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,1010,N Current (RMS),A,69.0
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,128.3
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,75.7
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,79.8
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.93
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.69
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.23
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
330824,Beaumont Street 111,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,2010,L3 Active Power,kW,6.55
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,2010,L2 Active Power,kW,11.89
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,2010,L1 Active Power,kW,3.21
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,2010,N Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,51.0
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.5
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.79
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.22
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.68
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,1010,L3 Active Power,kW,31.68
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,1010,L2 Active Power,kW,16.2
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,1010,L1 Active Power,kW,16.43
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,1010,N Current (RMS),A,78.4
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,132.7
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,68.4
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.9
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.12
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,53.15
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.93
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.87
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
330824,Beaumont Street 111,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,2010,L3 Active Power,kW,8.41
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,2010,L2 Active Power,kW,14.49
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,2010,L1 Active Power,kW,10.72
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,2010,N Current (RMS),A,22.8
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,60.0
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,47.2
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.28
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.19
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.35
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,1010,L3 Active Power,kW,25.59
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,1010,L2 Active Power,kW,15.66
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,1010,L1 Active Power,kW,18.51
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,1010,N Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,108.3
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,66.5
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,79.0
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.61
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.75
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.57
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
330824,Beaumont Street 111,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,2010,L3 Active Power,kW,7.48
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,2010,L2 Active Power,kW,12.3
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,2010,L1 Active Power,kW,8.41
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,2010,N Current (RMS),A,20.6
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,51.4
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.61
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.4
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.62
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.76
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,1010,L3 Active Power,kW,26.59
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,1010,L2 Active Power,kW,14.01
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,1010,L1 Active Power,kW,16.94
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,1010,N Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,113.1
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.3
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.7
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.84
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.06
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
330824,Beaumont Street 111,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,2010,L3 Active Power,kW,5.92
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,2010,L2 Active Power,kW,11.56
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,2010,L1 Active Power,kW,4.58
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,2010,N Current (RMS),A,25.5
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.4
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.09
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.07
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.99
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,1010,L3 Active Power,kW,34.24
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,1010,L2 Active Power,kW,22.72
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,1010,L1 Active Power,kW,16.2
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,1010,N Current (RMS),A,87.7
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,146.7
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,93.8
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,69.0
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.97
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.39
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.42
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
330824,Beaumont Street 111,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.42
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.18
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,2010,L3 Active Power,kW,6.01
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,2010,L2 Active Power,kW,8.11
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.59
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,2010,N Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,25.3
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,38.6
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.8
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.13
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.47
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.0
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.1
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.03
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.76
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,1010,L3 Active Power,kW,33.82
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,1010,L2 Active Power,kW,18.9
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,1010,L1 Active Power,kW,16.78
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,1010,N Current (RMS),A,82.2
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,140.6
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.8
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,71.5
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,17.7
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,53.11
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.93
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
330824,Beaumont Street 111,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.25
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,2010,L3 Active Power,kW,7.66
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,2010,L2 Active Power,kW,4.39
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.79
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,2010,N Current (RMS),A,24.1
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.9
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.7
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,1020,L3 Active Power,kW,2.21
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.45
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,1020,N Current (RMS),A,9.1
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,10.8
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.21
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.81
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,1010,L3 Active Power,kW,30.4
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,1010,L2 Active Power,kW,25.3
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,1010,L1 Active Power,kW,17.7
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,1010,N Current (RMS),A,70.6
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,127.0
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,106.6
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,76.0
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.65
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.79
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.93
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,17.7
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.92
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.93
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.59
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
330824,Beaumont Street 111,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.11
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,2010,L3 Active Power,kW,10.27
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,2010,L2 Active Power,kW,5.4
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,2010,L1 Active Power,kW,3.1
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,2010,N Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.3
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,25.5
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.3
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,1020,L3 Active Power,kW,2.12
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.4
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,10.6
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.46
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.59
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,1010,L3 Active Power,kW,35.12
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,1010,L2 Active Power,kW,14.47
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,1010,L1 Active Power,kW,17.0
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,1010,N Current (RMS),A,95.5
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,148.5
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,60.8
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,73.0
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.56
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,17.8
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
