Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,63.07
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,169.3
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
330824,Beaumont Street 111,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,2010,L3 Active Power,kW,14.06
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,2010,L2 Active Power,kW,6.43
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.88
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,2010,N Current (RMS),A,39.4
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,58.3
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.6
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,1020,L3 Active Power,kW,2.72
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,1020,N Current (RMS),A,10.2
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,12.6
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.84
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.98
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,1010,L3 Active Power,kW,26.94
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,1010,L2 Active Power,kW,19.04
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,1010,L1 Active Power,kW,18.09
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,1010,N Current (RMS),A,58.5
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,114.6
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.7
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.0
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.27
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,17.8
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.61
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,139.8
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
330824,Beaumont Street 111,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.41
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.92
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,2010,L2 Active Power,kW,7.08
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.78
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,2010,N Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.1
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.9
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.72
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.7
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.0
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.65
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,1010,L3 Active Power,kW,28.56
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,1010,L2 Active Power,kW,19.19
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,1010,L1 Active Power,kW,21.23
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,1010,N Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,122.1
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,80.6
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,89.8
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.07
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,17.8
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,59.28
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.04
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,142.3
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
330824,Beaumont Street 111,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,2010,L3 Active Power,kW,8.04
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,2010,L2 Active Power,kW,7.16
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.71
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,2010,N Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.5
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.5
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.98
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.18
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.75
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,1010,L3 Active Power,kW,30.41
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,1010,L2 Active Power,kW,18.92
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.48
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,1010,N Current (RMS),A,76.6
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,130.3
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,78.8
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.8
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.22
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,83.1
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.5
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,17.8
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,64.65
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.64
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.03
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,177.2
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
330824,Beaumont Street 111,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,2010,L3 Active Power,kW,7.73
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,2010,L2 Active Power,kW,8.81
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.15
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,2010,N Current (RMS),A,22.3
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.7
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.5
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.67
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.13
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.08
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,1010,L3 Active Power,kW,23.03
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,1010,L2 Active Power,kW,18.28
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,1010,L1 Active Power,kW,18.8
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,1010,N Current (RMS),A,46.9
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,98.0
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,76.0
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,81.6
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.16
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,17.8
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.57
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.11
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.94
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
330824,Beaumont Street 111,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,2010,L3 Active Power,kW,15.69
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,2010,L2 Active Power,kW,8.76
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,2010,L1 Active Power,kW,6.28
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,2010,N Current (RMS),A,39.3
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,65.1
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.7
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,0.9
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.62
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.1
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,1010,L3 Active Power,kW,30.96
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,1010,L2 Active Power,kW,17.78
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,1010,L1 Active Power,kW,22.37
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,1010,N Current (RMS),A,66.3
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,130.3
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,73.6
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,94.7
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.39
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,17.8
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,63.75
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.2
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.06
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,154.8
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
330824,Beaumont Street 111,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,2010,L3 Active Power,kW,10.81
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,2010,L2 Active Power,kW,7.07
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,2010,L1 Active Power,kW,3.82
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,2010,N Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.0
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.3
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.73
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.28
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.9
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.58
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,1010,L3 Active Power,kW,27.11
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,1010,L2 Active Power,kW,20.5
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,1010,L1 Active Power,kW,18.83
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,1010,N Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,115.2
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,85.5
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,79.4
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.03
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,17.8
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,56.68
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.84
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.07
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
330824,Beaumont Street 111,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,2010,L3 Active Power,kW,10.71
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,2010,L2 Active Power,kW,7.65
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,2010,L1 Active Power,kW,4.75
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,2010,N Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.5
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,33.1
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.5
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.7
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.1
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.52
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,1010,L3 Active Power,kW,27.76
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,1010,L2 Active Power,kW,21.93
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,1010,L1 Active Power,kW,22.75
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,1010,N Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,117.2
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,90.6
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,95.5
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,17.9
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.23
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.5
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.06
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
330824,Beaumont Street 111,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,2010,L3 Active Power,kW,9.79
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,2010,L2 Active Power,kW,7.63
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,2010,L1 Active Power,kW,5.23
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,2010,N Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.0
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.6
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.5
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.55
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.08
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,1010,L3 Active Power,kW,27.29
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,1010,L2 Active Power,kW,22.71
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,1010,L1 Active Power,kW,19.87
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,1010,N Current (RMS),A,53.7
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,114.4
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,93.4
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,83.7
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,17.9
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.16
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.05
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.16
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
330824,Beaumont Street 111,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,2010,L3 Active Power,kW,11.51
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,2010,L2 Active Power,kW,9.3
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,2010,L1 Active Power,kW,5.59
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,2010,N Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.5
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,39.7
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.9
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.13
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.95
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.21
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.44
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,1010,L3 Active Power,kW,28.59
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,1010,L2 Active Power,kW,21.91
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,1010,L1 Active Power,kW,20.57
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,1010,N Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,120.0
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.6
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,87.5
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,17.9
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.31
