Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.37
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.38
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
330824,Beaumont Street 111,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,2010,L3 Active Power,kW,11.34
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,2010,L2 Active Power,kW,8.91
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.16
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,2010,N Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.6
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.73
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.03
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.11
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,1010,L3 Active Power,kW,22.75
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,1010,L2 Active Power,kW,21.62
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,1010,L1 Active Power,kW,19.71
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,1010,N Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,98.3
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,90.2
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,84.3
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,17.9
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.98
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.08
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
330824,Beaumont Street 111,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,2010,L3 Active Power,kW,13.44
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,2010,L2 Active Power,kW,8.0
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,2010,L1 Active Power,kW,4.64
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,2010,N Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,56.6
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.9
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.18
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,1010,L3 Active Power,kW,19.12
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,1010,L2 Active Power,kW,23.59
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,1010,L1 Active Power,kW,20.18
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,1010,N Current (RMS),A,36.1
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,82.6
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,97.6
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,85.6
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.63
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.27
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,18.0
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.64
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.17
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
330824,Beaumont Street 111,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,2010,L3 Active Power,kW,11.08
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,2010,L2 Active Power,kW,13.95
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,2010,L1 Active Power,kW,5.92
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,2010,N Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.4
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,59.4
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.7
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.79
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.48
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.38
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,1010,L3 Active Power,kW,21.47
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,1010,L2 Active Power,kW,18.63
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,1010,L1 Active Power,kW,17.97
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,1010,N Current (RMS),A,41.5
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,91.7
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,78.2
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.7
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.89
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.56
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.7
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,18.0
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.88
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.81
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.54
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
330824,Beaumont Street 111,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,2010,L3 Active Power,kW,16.32
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,2010,L2 Active Power,kW,14.18
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,2010,L1 Active Power,kW,8.17
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,2010,N Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,69.7
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,58.7
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.02
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.4
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.6
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.02
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,1010,L3 Active Power,kW,22.38
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,1010,L2 Active Power,kW,19.19
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,1010,L1 Active Power,kW,18.95
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,1010,N Current (RMS),A,43.0
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,96.6
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,80.8
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,80.8
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.22
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.64
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,18.0
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,54.93
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.91
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.84
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
330824,Beaumont Street 111,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.5
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,2010,L2 Active Power,kW,8.71
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,2010,L1 Active Power,kW,13.28
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,2010,N Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.5
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,56.2
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.44
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.75
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.51
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,1010,L3 Active Power,kW,18.34
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,1010,L2 Active Power,kW,19.03
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,1010,L1 Active Power,kW,23.77
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,1010,N Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,80.4
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.5
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,101.0
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.97
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.17
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,18.0
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.56
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.34
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.05
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
330824,Beaumont Street 111,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,2010,L3 Active Power,kW,10.27
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,2010,L2 Active Power,kW,12.91
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,2010,L1 Active Power,kW,9.96
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,2010,N Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.9
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,56.1
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,43.9
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.94
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.8
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.07
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.33
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.07
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,1010,L3 Active Power,kW,16.58
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,1010,L2 Active Power,kW,20.78
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,1010,L1 Active Power,kW,16.23
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,1010,N Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,73.7
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,87.2
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.0
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.55
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.98
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,18.0
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.35
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.06
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.51
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
330824,Beaumont Street 111,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,2010,L3 Active Power,kW,14.38
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,2010,L2 Active Power,kW,11.26
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,2010,L1 Active Power,kW,4.42
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,2010,N Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,60.1
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,49.0
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.3
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.73
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.26
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.23
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,1010,L3 Active Power,kW,17.71
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,1010,L2 Active Power,kW,21.09
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,1010,L1 Active Power,kW,16.2
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,1010,N Current (RMS),A,40.1
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,77.7
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,87.8
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.0
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.89
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.47
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,18.1
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.72
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,48.15
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.21
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
330824,Beaumont Street 111,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.39
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,2010,L3 Active Power,kW,12.99
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,2010,L2 Active Power,kW,4.65
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,2010,L1 Active Power,kW,5.75
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,2010,N Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,54.3
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,20.4
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.2
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.11
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.7
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.23
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.6
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,1010,L3 Active Power,kW,16.57
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,1010,L2 Active Power,kW,22.9
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,1010,L1 Active Power,kW,15.5
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,1010,N Current (RMS),A,43.0
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,72.7
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,94.7
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,67.3
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.43
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.42
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,18.1
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.11
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.39
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.46
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
330824,Beaumont Street 111,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,2010,L3 Active Power,kW,12.04
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,2010,L2 Active Power,kW,4.78
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,2010,L1 Active Power,kW,5.67
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,2010,N Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,49.9
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,20.8
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.8
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.7
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.22
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,1020,N Current (RMS),A,14.8
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.3
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.6
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.46
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,1010,L3 Active Power,kW,15.38
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,1010,L2 Active Power,kW,24.95
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.71
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,1010,N Current (RMS),A,52.0
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,68.3
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,102.5
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.3
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.08
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.92
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.8
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,18.2
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.21
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.75
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.5
