Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
330824,Beaumont Street 111,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,2010,L3 Active Power,kW,7.99
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,2010,L2 Active Power,kW,4.42
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.78
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,2010,N Current (RMS),A,20.4
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.8
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.9
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.3
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.8
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.4
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.86
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.21
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,1010,L3 Active Power,kW,17.78
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,1010,L2 Active Power,kW,13.61
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,1010,L1 Active Power,kW,13.46
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,1010,N Current (RMS),A,41.9
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,78.1
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,57.2
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.3
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,18.2
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.43
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.84
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.38
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
330824,Beaumont Street 111,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.63
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,2010,L2 Active Power,kW,4.05
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,2010,L1 Active Power,kW,3.88
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,2010,N Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.2
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.4
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.4
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.77
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,1010,L3 Active Power,kW,16.97
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,1010,L2 Active Power,kW,13.6
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.4
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,1010,N Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,75.0
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,57.2
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.7
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,18.3
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.36
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.92
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
330824,Beaumont Street 111,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,2010,L3 Active Power,kW,11.64
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.28
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,2010,L1 Active Power,kW,4.38
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,2010,N Current (RMS),A,35.9
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,49.8
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.9
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.4
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.13
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.1
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.58
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.39
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.65
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,1010,L3 Active Power,kW,19.76
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,1010,L2 Active Power,kW,13.55
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,1010,L1 Active Power,kW,16.09
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,1010,N Current (RMS),A,42.1
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,86.6
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,57.4
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,69.2
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.02
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,18.3
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.55
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
330824,Beaumont Street 111,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,2010,L3 Active Power,kW,5.1
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.82
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.89
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,2010,N Current (RMS),A,15.7
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,22.8
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.4
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.8
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.27
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.44
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.92
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,1010,L3 Active Power,kW,24.51
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,1010,L2 Active Power,kW,12.4
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.77
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,1010,N Current (RMS),A,60.8
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,105.2
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,52.7
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.5
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.4
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,18.4
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,45.69
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.77
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
330824,Beaumont Street 111,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,2010,L3 Active Power,kW,8.41
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,2010,L2 Active Power,kW,6.71
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,2010,L1 Active Power,kW,4.03
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,2010,N Current (RMS),A,23.6
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.2
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.61
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,1020,N Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.42
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.69
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,1010,L3 Active Power,kW,20.75
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,1010,L2 Active Power,kW,10.73
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.84
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,1010,N Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,88.9
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.0
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.15
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.23
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,18.4
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,45.92
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.97
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
330824,Beaumont Street 111,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,2010,L3 Active Power,kW,11.9
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,2010,L2 Active Power,kW,5.62
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,2010,L1 Active Power,kW,3.47
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,2010,N Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.2
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,1020,N Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.79
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.73
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.1
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,1010,L3 Active Power,kW,17.83
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,1010,L2 Active Power,kW,10.22
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.12
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,1010,N Current (RMS),A,40.6
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,77.7
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.12
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,18.4
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,45.5
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.32
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
330824,Beaumont Street 111,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.36
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,2010,L3 Active Power,kW,8.24
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,2010,L2 Active Power,kW,2.23
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.99
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,2010,N Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,11.7
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.7
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.63
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.78
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.05
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,1010,L3 Active Power,kW,18.71
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,1010,L2 Active Power,kW,9.87
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.88
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,1010,N Current (RMS),A,44.5
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,81.2
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.2
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,18.4
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,40.27
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
330824,Beaumont Street 111,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,2010,L3 Active Power,kW,9.67
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,2010,L2 Active Power,kW,2.7
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.12
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,2010,N Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.6
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.8
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.5
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.0
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.63
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.87
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,1010,L3 Active Power,kW,18.12
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,1010,L2 Active Power,kW,10.37
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,1010,L1 Active Power,kW,12.94
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,1010,N Current (RMS),A,41.7
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,78.0
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,44.7
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.2
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.95
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,18.5
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,41.83
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.23
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
330824,Beaumont Street 111,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,2010,L3 Active Power,kW,8.51
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,2010,L2 Active Power,kW,2.81
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.09
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,2010,N Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.0
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.3
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,1020,N Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.03
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.32
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.73
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,1010,L3 Active Power,kW,18.7
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,1010,L2 Active Power,kW,11.28
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.06
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,1010,N Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,81.1
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,48.3
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.8
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.44
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,18.5
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,43.14
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.51
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.87
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
