Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
330824,Beaumont Street 111,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.2
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,2010,L2 Active Power,kW,2.43
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.24
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,2010,N Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.8
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,11.9
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.6
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.43
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,1020,N Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.47
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.64
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,1010,L3 Active Power,kW,15.27
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,1010,L2 Active Power,kW,11.84
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,1010,L1 Active Power,kW,12.37
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,1010,N Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,67.0
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,50.4
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,53.8
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.96
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.86
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,18.5
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.89
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.3
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
330824,Beaumont Street 111,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,2010,L3 Active Power,kW,6.69
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,2010,L2 Active Power,kW,2.4
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.05
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,2010,N Current (RMS),A,22.3
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,11.9
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.8
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.65
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,1010,L3 Active Power,kW,15.38
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,1010,L2 Active Power,kW,12.31
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,1010,L1 Active Power,kW,12.68
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,1010,N Current (RMS),A,32.1
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,67.6
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,51.9
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.1
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.47
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.3
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,18.5
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.02
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.22
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.16
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
330824,Beaumont Street 111,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,2010,L3 Active Power,kW,8.93
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,2010,L2 Active Power,kW,2.5
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.03
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,2010,N Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.1
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.5
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.69
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.15
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.04
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,1010,L3 Active Power,kW,15.17
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,1010,L2 Active Power,kW,14.73
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.19
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,1010,N Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,67.1
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,61.6
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.4
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.5
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,18.6
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,40.17
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.61
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
330824,Beaumont Street 111,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,2010,L3 Active Power,kW,8.66
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,2010,L2 Active Power,kW,2.59
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,2010,L1 Active Power,kW,1.74
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,2010,N Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.1
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.6
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.4
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.28
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.54
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,1010,L3 Active Power,kW,15.97
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,1010,L2 Active Power,kW,15.16
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,1010,L1 Active Power,kW,12.66
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,1010,N Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,69.8
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,63.7
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.79
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,18.6
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.01
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.82
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
330824,Beaumont Street 111,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.5
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,2010,L2 Active Power,kW,4.08
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,2010,L1 Active Power,kW,1.69
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,2010,N Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.7
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.9
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.4
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.5
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.78
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.26
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,1010,L3 Active Power,kW,16.49
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,1010,L2 Active Power,kW,19.64
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,1010,L1 Active Power,kW,12.4
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,1010,N Current (RMS),A,41.0
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,72.2
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,82.1
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,54.6
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.62
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,18.6
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,43.24
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.9
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
330824,Beaumont Street 111,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.45
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,2010,L2 Active Power,kW,2.67
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,2010,L1 Active Power,kW,1.86
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,2010,N Current (RMS),A,31.9
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.3
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.9
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.6
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.3
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.13
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,1010,L3 Active Power,kW,17.13
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,1010,L2 Active Power,kW,19.48
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,1010,L1 Active Power,kW,12.0
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,1010,N Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,74.3
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.2
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,52.7
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.84
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,18.7
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.55
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
330824,Beaumont Street 111,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.12
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,2010,L2 Active Power,kW,2.66
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,2010,L1 Active Power,kW,1.77
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,2010,N Current (RMS),A,34.3
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.0
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.7
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.3
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.61
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.34
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.19
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,1010,L3 Active Power,kW,15.73
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,1010,L2 Active Power,kW,19.41
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,1010,L1 Active Power,kW,12.86
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,1010,N Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,68.9
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,80.7
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.9
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.61
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.41
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,18.7
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,42.07
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.65
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
330824,Beaumont Street 111,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,2010,L3 Active Power,kW,9.79
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,2010,L2 Active Power,kW,2.85
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.13
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,2010,N Current (RMS),A,31.9
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.6
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.0
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.9
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.64
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.9
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.0
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,1010,L3 Active Power,kW,15.36
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,1010,L2 Active Power,kW,19.05
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,1010,L1 Active Power,kW,12.27
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,1010,N Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,67.5
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,78.7
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,53.4
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.64
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,18.8
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,41.31
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.62
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.35
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
330824,Beaumont Street 111,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,2010,L3 Active Power,kW,11.71
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,2010,L2 Active Power,kW,2.65
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.12
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,2010,N Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.4
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.2
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.2
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.7
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.2
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,1010,L3 Active Power,kW,15.53
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,1010,L2 Active Power,kW,18.98
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,1010,L1 Active Power,kW,12.32
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,1010,N Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,67.7
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,78.4
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.39
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,18.8
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.46
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.38
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
330824,Beaumont Street 111,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
