Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,2010,L3 Active Power,kW,13.54
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,2010,L2 Active Power,kW,2.89
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,2010,L1 Active Power,kW,1.9
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,2010,N Current (RMS),A,47.6
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.9
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.0
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.2
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.5
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.29
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,1010,L3 Active Power,kW,15.35
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,1010,L2 Active Power,kW,19.15
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,1010,L1 Active Power,kW,12.28
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,1010,N Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,67.3
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.0
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,54.1
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.96
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.6
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,18.8
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,45.57
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.95
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.84
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
330824,Beaumont Street 111,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,2010,L3 Active Power,kW,13.01
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,2010,L2 Active Power,kW,2.55
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.0
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,2010,N Current (RMS),A,44.1
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,53.3
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.2
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.8
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.06
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.52
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,1010,L3 Active Power,kW,15.57
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,1010,L2 Active Power,kW,19.34
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.24
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,1010,N Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,68.5
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,80.3
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.1
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.35
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,18.8
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,45.55
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.43
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
330824,Beaumont Street 111,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.05
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,2010,L3 Active Power,kW,14.08
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,2010,L2 Active Power,kW,2.28
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,2010,L1 Active Power,kW,1.88
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,2010,N Current (RMS),A,49.6
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,57.9
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,11.4
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.2
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.35
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.99
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.37
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,1010,L3 Active Power,kW,16.07
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,1010,L2 Active Power,kW,22.25
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,1010,L1 Active Power,kW,12.86
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,1010,N Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,70.1
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.8
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.6
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.91
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.01
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,18.8
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,47.81
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.71
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
330824,Beaumont Street 111,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,2010,L3 Active Power,kW,12.55
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,2010,L2 Active Power,kW,2.79
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,2010,L1 Active Power,kW,1.89
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,2010,N Current (RMS),A,42.9
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,51.5
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.6
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.0
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.63
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.29
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,1010,L3 Active Power,kW,16.26
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,1010,L2 Active Power,kW,20.85
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,1010,L1 Active Power,kW,13.6
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,1010,N Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,70.7
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,86.0
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.2
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.2
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,18.8
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,46.7
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.53
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
330824,Beaumont Street 111,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,2010,L3 Active Power,kW,13.72
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,2010,L2 Active Power,kW,2.52
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,2010,L1 Active Power,kW,1.97
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,2010,N Current (RMS),A,47.6
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,56.4
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,11.8
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.8
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.69
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.23
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,1010,L3 Active Power,kW,15.22
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,1010,L2 Active Power,kW,20.48
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,1010,L1 Active Power,kW,14.05
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,1010,N Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,66.9
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,84.7
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.6
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.83
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,18.8
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,48.25
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.1
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
330824,Beaumont Street 111,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,2010,L3 Active Power,kW,13.22
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,2010,L2 Active Power,kW,2.6
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.06
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,2010,N Current (RMS),A,44.2
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,54.2
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.0
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.5
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.6
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.33
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,1010,L3 Active Power,kW,17.11
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,1010,L2 Active Power,kW,19.85
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.16
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,1010,N Current (RMS),A,38.1
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,75.0
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.9
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.3
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.2
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.03
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,18.8
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,49.16
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.73
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
330824,Beaumont Street 111,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,2010,L3 Active Power,kW,13.12
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,2010,L2 Active Power,kW,2.34
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.02
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,2010,N Current (RMS),A,43.9
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,53.9
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,11.5
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.6
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.05
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.69
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,1010,L3 Active Power,kW,16.73
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,1010,L2 Active Power,kW,19.59
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.38
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,1010,N Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,72.7
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.1
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.2
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.38
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.24
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,18.8
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,47.81
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.41
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.63
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
330824,Beaumont Street 111,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,2010,L3 Active Power,kW,15.02
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,2010,L2 Active Power,kW,2.25
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.0
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,2010,N Current (RMS),A,51.6
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,61.4
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,11.4
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.1
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.67
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.6
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,1010,L3 Active Power,kW,16.22
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,1010,L2 Active Power,kW,19.99
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.2
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,1010,N Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,70.5
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,82.5
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.5
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.13
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.18
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,18.8
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,48.96
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.59
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
330824,Beaumont Street 111,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,2010,L3 Active Power,kW,12.53
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,2010,L2 Active Power,kW,2.39
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.12
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,2010,N Current (RMS),A,43.4
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,52.1
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,11.6
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.4
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.63
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,1010,L3 Active Power,kW,15.93
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,1010,L2 Active Power,kW,19.31
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.11
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,1010,N Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,69.7
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.9
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.3
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.11
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.35
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,18.8
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,46.24
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.28
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.6
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
330824,Beaumont Street 111,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.96
