Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.11
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,2010,L3 Active Power,kW,15.78
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,2010,L2 Active Power,kW,2.62
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,2010,L1 Active Power,kW,1.75
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,2010,N Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,64.3
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.2
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.1
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.77
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.56
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.6
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,1010,L3 Active Power,kW,15.13
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,1010,L2 Active Power,kW,19.48
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.02
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,1010,N Current (RMS),A,35.3
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,66.3
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,80.4
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.61
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.93
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,18.8
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,49.3
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.28
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
330824,Beaumont Street 111,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,2010,L3 Active Power,kW,13.45
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,2010,L2 Active Power,kW,2.37
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,2010,L1 Active Power,kW,1.9
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,2010,N Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,55.0
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,11.8
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.1
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.96
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.83
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.59
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,1010,L3 Active Power,kW,16.32
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,1010,L2 Active Power,kW,19.78
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,1010,L1 Active Power,kW,14.48
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,1010,N Current (RMS),A,35.1
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,70.7
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,82.1
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.8
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.93
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.47
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,18.9
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,47.29
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.84
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
330824,Beaumont Street 111,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.04
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,2010,L3 Active Power,kW,15.16
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,2010,L2 Active Power,kW,2.26
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,2010,L1 Active Power,kW,1.9
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,2010,N Current (RMS),A,52.8
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,62.1
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,11.6
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.2
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.94
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.58
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.2
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,1010,L3 Active Power,kW,19.14
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,1010,L2 Active Power,kW,18.78
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.57
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,1010,N Current (RMS),A,35.9
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,81.4
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,78.2
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.7
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.78
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.42
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,18.9
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,51.02
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.74
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
330824,Beaumont Street 111,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,2010,L3 Active Power,kW,13.73
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,2010,L2 Active Power,kW,2.38
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.28
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,2010,N Current (RMS),A,46.1
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,56.6
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,11.8
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.7
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.97
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.41
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.61
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.47
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,1010,L3 Active Power,kW,17.4
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,1010,L2 Active Power,kW,19.96
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,1010,L1 Active Power,kW,13.97
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,1010,N Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,74.4
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,82.7
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.8
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.47
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.09
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,18.9
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,47.56
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.65
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
330824,Beaumont Street 111,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,2010,L3 Active Power,kW,14.77
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,2010,L2 Active Power,kW,2.56
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.29
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,2010,N Current (RMS),A,49.9
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,60.3
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.2
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.8
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.91
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.93
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.57
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.54
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,1010,L3 Active Power,kW,18.69
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,1010,L2 Active Power,kW,20.71
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.14
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,1010,N Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,80.0
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,85.8
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.5
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.4
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,18.9
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,50.77
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.67
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
330824,Beaumont Street 111,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.07
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,2010,L3 Active Power,kW,14.25
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.03
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,2010,L1 Active Power,kW,1.92
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,2010,N Current (RMS),A,50.2
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.5
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.3
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.91
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.65
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-5.01
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,1010,L3 Active Power,kW,16.65
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,1010,L2 Active Power,kW,20.56
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,1010,L1 Active Power,kW,13.98
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,1010,N Current (RMS),A,37.5
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,71.9
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,85.0
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.4
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.99
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,18.9
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.8
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.16
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
330824,Beaumont Street 111,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.06
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.08
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.16
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,2010,N Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.6
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.9
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.8
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.11
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.08
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.45
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,1010,L3 Active Power,kW,18.49
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,1010,L2 Active Power,kW,20.5
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.41
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,1010,N Current (RMS),A,40.7
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,79.8
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,84.7
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.8
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,19.0
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.77
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
330824,Beaumont Street 111,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.82
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,2010,L2 Active Power,kW,2.73
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.54
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,2010,N Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.6
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.6
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.5
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.17
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.67
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.74
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,1010,L3 Active Power,kW,17.61
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,1010,L2 Active Power,kW,20.43
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.58
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,1010,N Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,76.2
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,84.7
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.7
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,19.0
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.08
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.38
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
330824,Beaumont Street 111,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.03
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,2010,L2 Active Power,kW,2.84
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.73
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,2010,N Current (RMS),A,23.6
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.0
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.5
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.17
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.93
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,1010,L3 Active Power,kW,18.55
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,1010,L2 Active Power,kW,20.63
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.79
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,1010,N Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,79.6
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,85.5
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,19.0
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.8
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.73
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
330824,Beaumont Street 111,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,2010,L3 Active Power,kW,5.56
