Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,2010,L2 Active Power,kW,2.75
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.56
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,2010,N Current (RMS),A,17.2
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,23.6
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.7
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.2
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.29
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.69
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,1010,L3 Active Power,kW,19.89
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,1010,L2 Active Power,kW,21.72
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.4
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,1010,N Current (RMS),A,44.5
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,85.3
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,90.0
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.2
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,19.0
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.84
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.22
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
330824,Beaumont Street 111,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,2010,L3 Active Power,kW,4.62
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,2010,L2 Active Power,kW,2.6
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.56
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,2010,N Current (RMS),A,15.3
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,19.9
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.3
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.6
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.24
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.28
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,1010,L3 Active Power,kW,20.01
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,1010,L2 Active Power,kW,20.81
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,1010,L1 Active Power,kW,15.1
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,1010,N Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,85.7
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,86.5
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.2
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,19.0
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.3
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
330824,Beaumont Street 111,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,2010,L3 Active Power,kW,4.52
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,2010,L2 Active Power,kW,2.73
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.8
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,2010,N Current (RMS),A,15.0
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,19.7
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.8
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.2
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.4
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,1010,L3 Active Power,kW,20.43
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,1010,L2 Active Power,kW,16.21
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.62
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,1010,N Current (RMS),A,42.6
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,86.8
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,69.6
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.0
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,19.0
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.29
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.65
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
330824,Beaumont Street 111,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.91
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,2010,L2 Active Power,kW,2.76
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.13
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,2010,N Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.1
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.4
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.4
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.19
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.52
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.72
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,1010,L3 Active Power,kW,16.72
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,1010,L2 Active Power,kW,11.32
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,1010,L1 Active Power,kW,16.99
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,1010,N Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,74.3
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,48.3
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.0
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,19.2
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.61
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
330824,Beaumont Street 111,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,2010,L3 Active Power,kW,9.59
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.02
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.36
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,2010,N Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.3
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.1
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.5
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.2
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.24
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.1
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,1010,L3 Active Power,kW,15.73
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,1010,L2 Active Power,kW,12.4
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,1010,L1 Active Power,kW,14.95
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,1010,N Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,69.9
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.0
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,19.3
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.51
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
330824,Beaumont Street 111,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.58
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.05
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,2010,L1 Active Power,kW,3.51
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,2010,N Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.5
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.0
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.8
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.77
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.42
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.95
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,1010,L3 Active Power,kW,17.16
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,1010,L2 Active Power,kW,11.78
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,1010,L1 Active Power,kW,16.03
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,1010,N Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,75.2
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,49.8
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.2
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,19.3
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.53
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
330824,Beaumont Street 111,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.44
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,2010,L2 Active Power,kW,3.22
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.5
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,2010,N Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.1
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.3
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.37
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.11
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.83
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.77
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,1010,L3 Active Power,kW,17.55
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,1010,L2 Active Power,kW,11.31
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.79
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,1010,N Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,78.0
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,49.0
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.9
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,19.3
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.25
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
330824,Beaumont Street 111,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,2010,L3 Active Power,kW,9.15
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.97
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,2010,L1 Active Power,kW,3.81
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,2010,N Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.1
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.8
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.73
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.14
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.66
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.97
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,1010,L3 Active Power,kW,17.55
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,1010,L2 Active Power,kW,11.95
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.33
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,1010,N Current (RMS),A,38.5
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,77.6
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,51.3
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.4
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,19.3
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.52
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.51
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
330824,Beaumont Street 111,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.61
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,2010,L2 Active Power,kW,4.58
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,2010,L1 Active Power,kW,5.46
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,2010,N Current (RMS),A,25.2
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,20.8
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.92
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.0
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.38
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.2
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,1010,L3 Active Power,kW,18.32
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,1010,L2 Active Power,kW,12.71
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.57
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,1010,N Current (RMS),A,41.3
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,80.5
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.5
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,19.3
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.86
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
330824,Beaumont Street 111,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,2010,L3 Active Power,kW,5.03
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,2010,L2 Active Power,kW,5.1
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,2010,L1 Active Power,kW,4.97
