Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,2010,N Current (RMS),A,15.2
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,22.4
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.96
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.37
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.61
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.99
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,1010,L3 Active Power,kW,17.46
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,1010,L2 Active Power,kW,13.43
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,1010,L1 Active Power,kW,16.7
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,1010,N Current (RMS),A,40.6
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,77.3
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,57.0
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.4
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,19.4
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.51
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
330824,Beaumont Street 111,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,2010,L3 Active Power,kW,5.19
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,2010,L2 Active Power,kW,6.46
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,2010,L1 Active Power,kW,7.74
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,2010,N Current (RMS),A,21.9
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.7
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.06
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.74
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.73
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.04
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,1010,L3 Active Power,kW,18.75
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,1010,L2 Active Power,kW,13.91
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,1010,L1 Active Power,kW,19.97
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,1010,N Current (RMS),A,45.9
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,81.4
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,58.9
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,86.0
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,19.4
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.45
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.16
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
330824,Beaumont Street 111,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,2010,L3 Active Power,kW,5.06
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,2010,L2 Active Power,kW,6.47
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,2010,L1 Active Power,kW,11.22
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,2010,N Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,49.7
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.02
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.44
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.42
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.38
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.29
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,1010,L3 Active Power,kW,22.74
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,1010,L2 Active Power,kW,23.75
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,1010,L1 Active Power,kW,16.63
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,1010,N Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,96.9
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,98.6
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,71.3
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,19.4
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.08
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.75
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
330824,Beaumont Street 111,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,2010,L3 Active Power,kW,5.88
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,2010,L2 Active Power,kW,5.13
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,2010,L1 Active Power,kW,5.25
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,2010,N Current (RMS),A,17.9
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,25.2
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,22.7
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.9
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.12
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.69
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.16
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,1010,L3 Active Power,kW,24.09
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,1010,L2 Active Power,kW,21.41
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,1010,L1 Active Power,kW,18.88
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,1010,N Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,102.1
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,88.4
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,80.2
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,19.4
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.81
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.28
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
330824,Beaumont Street 111,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,2010,L3 Active Power,kW,6.68
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,2010,L2 Active Power,kW,7.12
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,2010,L1 Active Power,kW,5.8
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,2010,N Current (RMS),A,18.9
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.19
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.8
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.77
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.34
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,1010,L3 Active Power,kW,21.24
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,1010,L2 Active Power,kW,16.86
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,1010,L1 Active Power,kW,18.44
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,1010,N Current (RMS),A,43.9
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,91.3
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,71.2
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.8
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.13
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,19.4
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.24
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.8
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
330824,Beaumont Street 111,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.35
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,2010,L2 Active Power,kW,8.17
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,2010,L1 Active Power,kW,6.51
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,2010,N Current (RMS),A,18.9
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,34.2
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.39
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.37
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.5
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.52
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.19
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,1010,L3 Active Power,kW,21.81
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,1010,L2 Active Power,kW,16.61
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,1010,L1 Active Power,kW,18.0
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,1010,N Current (RMS),A,45.9
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,93.2
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,70.0
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,77.7
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,19.4
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.92
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.26
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.05
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
330824,Beaumont Street 111,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,2010,L3 Active Power,kW,7.17
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,2010,L2 Active Power,kW,5.61
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.28
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,2010,N Current (RMS),A,19.9
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.2
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.78
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,1020,N Current (RMS),A,8.0
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.4
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.36
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.71
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,1010,L3 Active Power,kW,21.5
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,1010,L2 Active Power,kW,17.37
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,1010,L1 Active Power,kW,17.39
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,1010,N Current (RMS),A,47.4
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,92.6
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,73.4
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,76.2
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,19.4
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.18
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.33
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
330824,Beaumont Street 111,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,2010,L3 Active Power,kW,5.65
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,2010,L2 Active Power,kW,7.37
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,2010,L1 Active Power,kW,5.58
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,2010,N Current (RMS),A,18.3
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,24.7
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.2
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.12
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.0
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.34
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.2
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,1010,L3 Active Power,kW,20.7
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,1010,L2 Active Power,kW,23.79
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,1010,L1 Active Power,kW,20.26
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,1010,N Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,90.0
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,98.6
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,86.5
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.82
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,19.5
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.29
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.71
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.31
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
330824,Beaumont Street 111,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.56
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,2010,L2 Active Power,kW,8.77
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,2010,L1 Active Power,kW,6.41
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,2010,N Current (RMS),A,19.3
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.7
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.29
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.5
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.02
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.37
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.63
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,1010,L3 Active Power,kW,21.46
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,1010,L2 Active Power,kW,17.76
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,1010,L1 Active Power,kW,19.1
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,1010,N Current (RMS),A,44.4
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,92.3
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,75.4
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,81.4
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.34
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,19.4
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.65
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.3
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.68
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
330824,Beaumont Street 111,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.02
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.99
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,2010,L2 Active Power,kW,7.82
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,2010,L1 Active Power,kW,7.78
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,2010,N Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.7
