Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.35
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.5
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.77
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.94
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.67
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,1010,L3 Active Power,kW,28.53
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,1010,L2 Active Power,kW,16.46
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,1010,L1 Active Power,kW,22.26
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,1010,N Current (RMS),A,64.5
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,121.2
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,68.5
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,93.6
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,19.4
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.3
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.63
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.19
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
330824,Beaumont Street 111,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,2010,L3 Active Power,kW,7.03
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,2010,L2 Active Power,kW,7.51
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,2010,L1 Active Power,kW,8.96
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,2010,N Current (RMS),A,20.7
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.27
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.4
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.1
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.02
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.78
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,1010,L3 Active Power,kW,24.6
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,1010,L2 Active Power,kW,19.22
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,1010,L1 Active Power,kW,22.79
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,1010,N Current (RMS),A,50.9
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,106.1
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.8
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,96.4
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.73
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,19.4
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.65
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.09
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.7
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
330824,Beaumont Street 111,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.99
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,2010,L2 Active Power,kW,10.14
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,2010,L1 Active Power,kW,9.45
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,2010,N Current (RMS),A,21.5
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,1020,L3 Active Power,kW,3.16
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.7
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,14.1
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.99
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.43
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.73
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,1010,L3 Active Power,kW,23.56
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,1010,L2 Active Power,kW,19.12
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,1010,L1 Active Power,kW,22.3
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,1010,N Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,100.5
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,80.1
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,94.7
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.24
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,19.4
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.19
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.2
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
330824,Beaumont Street 111,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.06
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,2010,L3 Active Power,kW,12.09
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,2010,L2 Active Power,kW,9.77
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.45
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,2010,N Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,50.8
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,41.1
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,1020,L3 Active Power,kW,2.8
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,1020,N Current (RMS),A,10.9
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,13.2
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.48
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.15
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.77
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,1010,L3 Active Power,kW,21.96
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,1010,L2 Active Power,kW,17.9
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,1010,L1 Active Power,kW,20.21
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,1010,N Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,94.4
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,75.3
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,86.5
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.48
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,19.4
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.13
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.77
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.25
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
330824,Beaumont Street 111,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,2010,L3 Active Power,kW,14.83
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,2010,L2 Active Power,kW,10.75
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,2010,L1 Active Power,kW,5.31
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,2010,N Current (RMS),A,38.5
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,62.1
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,45.2
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,1020,L3 Active Power,kW,3.1
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,1020,N Current (RMS),A,11.3
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,14.1
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.12
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,1010,L3 Active Power,kW,26.14
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,1010,L2 Active Power,kW,23.87
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,1010,L1 Active Power,kW,23.75
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,1010,N Current (RMS),A,54.2
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,111.1
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,101.8
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,100.6
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,19.4
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.99
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.41
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.35
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
330824,Beaumont Street 111,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.73
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,2010,L2 Active Power,kW,11.68
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,2010,L1 Active Power,kW,4.99
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,2010,N Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.0
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,48.7
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.2
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.46
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.0
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.9
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.29
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,1010,L3 Active Power,kW,28.84
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,1010,L2 Active Power,kW,29.71
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,1010,L1 Active Power,kW,23.73
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,1010,N Current (RMS),A,56.6
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,122.2
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,123.3
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,100.6
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.99
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,19.4
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.3
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.45
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.81
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
330824,Beaumont Street 111,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,2010,L3 Active Power,kW,10.78
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,2010,L2 Active Power,kW,10.96
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,2010,L1 Active Power,kW,8.39
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,2010,N Current (RMS),A,23.9
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,46.6
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,1020,L3 Active Power,kW,2.64
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,1020,N Current (RMS),A,9.6
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.8
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.32
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,1010,L3 Active Power,kW,27.23
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,1010,L2 Active Power,kW,22.0
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,1010,L1 Active Power,kW,27.35
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,1010,N Current (RMS),A,56.9
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,115.7
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.4
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,117.1
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.33
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,19.3
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.99
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.65
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.02
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
330824,Beaumont Street 111,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,2010,L3 Active Power,kW,11.19
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,2010,L2 Active Power,kW,8.78
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,2010,L1 Active Power,kW,9.15
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,2010,N Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.7
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,39.6
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,1020,L3 Active Power,kW,2.63
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.61
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.9
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.6
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.9
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.82
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,1010,L3 Active Power,kW,30.84
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,1010,L2 Active Power,kW,21.44
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,1010,L1 Active Power,kW,28.02
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,1010,N Current (RMS),A,62.2
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,129.2
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,88.2
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,118.4
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.14
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,19.3
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.8
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.22
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.3
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
330824,Beaumont Street 111,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,2010,L3 Active Power,kW,10.57
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,2010,L2 Active Power,kW,10.08
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,2010,L1 Active Power,kW,7.8
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,2010,N Current (RMS),A,24.2
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.8
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,1020,L3 Active Power,kW,2.93
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.21
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,12.8
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.0
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.87
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,1010,L3 Active Power,kW,31.0
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,1010,L2 Active Power,kW,31.24
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,1010,L1 Active Power,kW,22.66
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,1010,N Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,130.6
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,129.5
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,96.2
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.91
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.44
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.62
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,19.3
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.41
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.97
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.26
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
330824,Beaumont Street 111,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.61
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,2010,L2 Active Power,kW,9.9
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,2010,L1 Active Power,kW,9.34
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,2010,N Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.2
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,39.9
