Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,1020,L3 Active Power,kW,3.17
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.17
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,1020,N Current (RMS),A,11.3
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,13.6
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.8
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.65
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.39
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,1010,L3 Active Power,kW,29.72
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,1010,L2 Active Power,kW,27.75
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,1010,L1 Active Power,kW,26.09
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,1010,N Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,125.1
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,114.8
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,111.4
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,19.3
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.61
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.55
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.62
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
330824,Beaumont Street 111,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,2010,L3 Active Power,kW,9.9
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,2010,L2 Active Power,kW,9.37
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,2010,L1 Active Power,kW,10.62
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,2010,N Current (RMS),A,22.4
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,39.7
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,45.1
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,1020,L3 Active Power,kW,3.46
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,1020,N Current (RMS),A,13.0
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,16.0
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.44
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.78
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,1010,L3 Active Power,kW,35.74
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,1010,L2 Active Power,kW,22.25
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,1010,L1 Active Power,kW,28.22
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,1010,N Current (RMS),A,76.7
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,149.2
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,92.4
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,120.1
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,19.2
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.6
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.55
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.97
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
330824,Beaumont Street 111,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.86
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,2010,L2 Active Power,kW,11.82
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,2010,L1 Active Power,kW,10.94
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,2010,N Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.3
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,49.9
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.51
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.3
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.57
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,1010,L3 Active Power,kW,36.17
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,1010,L2 Active Power,kW,20.54
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,1010,L1 Active Power,kW,21.51
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,1010,N Current (RMS),A,87.7
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,152.3
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,85.6
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,91.8
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.91
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,19.1
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,65.45
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.97
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.43
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
330824,Beaumont Street 111,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,2010,L3 Active Power,kW,8.83
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,2010,L2 Active Power,kW,13.86
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,2010,L1 Active Power,kW,13.58
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,2010,N Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,58.4
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,57.1
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.43
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.4
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.8
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.85
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,1010,L3 Active Power,kW,35.61
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,1010,L2 Active Power,kW,29.64
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,1010,L1 Active Power,kW,38.55
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,1010,N Current (RMS),A,66.3
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,149.4
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,122.9
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,161.3
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.82
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.73
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,19.1
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.69
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.51
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.04
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
330824,Beaumont Street 111,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.04
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,2010,L2 Active Power,kW,14.04
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,2010,L1 Active Power,kW,10.8
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,2010,N Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,58.2
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,46.9
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.26
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.5
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.39
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.66
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,1010,L3 Active Power,kW,34.93
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,1010,L2 Active Power,kW,34.69
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,1010,L1 Active Power,kW,37.15
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,1010,N Current (RMS),A,57.3
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,146.2
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,141.7
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,155.3
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.08
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.07
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.0
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,19.0
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,71.31
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.2
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.16
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
330824,Beaumont Street 111,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,2010,L3 Active Power,kW,10.99
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,2010,L2 Active Power,kW,13.03
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,2010,L1 Active Power,kW,10.89
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,2010,N Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.9
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,54.1
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.33
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.73
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.6
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.48
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,1010,L3 Active Power,kW,34.03
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,1010,L2 Active Power,kW,27.81
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,1010,L1 Active Power,kW,34.44
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,1010,N Current (RMS),A,59.4
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,142.3
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,114.0
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,142.8
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.54
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.33
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,19.0
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.89
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.19
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.79
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
330824,Beaumont Street 111,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.33
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,2010,L3 Active Power,kW,13.19
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,2010,L2 Active Power,kW,19.97
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,2010,L1 Active Power,kW,11.96
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,2010,N Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,54.9
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,82.8
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,50.5
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.32
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.98
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.6
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.83
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.42
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,1010,L3 Active Power,kW,32.47
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,1010,L2 Active Power,kW,25.69
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,1010,L1 Active Power,kW,30.64
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,1010,N Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,135.8
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,106.1
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,129.0
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.16
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.09
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,19.0
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.14
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.28
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.74
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
330824,Beaumont Street 111,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.53
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,2010,L3 Active Power,kW,11.54
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,2010,L2 Active Power,kW,15.27
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,2010,L1 Active Power,kW,14.33
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,2010,N Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.5
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,64.2
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,60.8
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.12
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.94
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,1010,L3 Active Power,kW,35.65
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,1010,L2 Active Power,kW,22.69
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,1010,L1 Active Power,kW,39.74
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,1010,N Current (RMS),A,84.2
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,148.7
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,93.8
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,166.0
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.12
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.78
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,18.9
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.43
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.28
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.94
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
330824,Beaumont Street 111,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.65
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.8
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,2010,L2 Active Power,kW,16.14
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,2010,L1 Active Power,kW,12.39
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,2010,N Current (RMS),A,30.6
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,67.8
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,52.1
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.14
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.73
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.0
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.18
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.67
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,1010,L3 Active Power,kW,34.98
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,1010,L2 Active Power,kW,24.67
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,1010,L1 Active Power,kW,33.34
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,1010,N Current (RMS),A,69.8
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,145.8
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,101.9
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,139.8
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.95
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.49
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,18.8
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.86
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.26
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.33
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
330824,Beaumont Street 111,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,1.45
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,2010,L3 Active Power,kW,11.59
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,2010,L2 Active Power,kW,23.32
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,2010,L1 Active Power,kW,11.32
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,2010,N Current (RMS),A,44.1
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.3
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,96.0
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,48.4
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
