Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.28
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.31
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.76
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.8
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.98
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,1010,L3 Active Power,kW,33.93
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,1010,L2 Active Power,kW,31.72
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,1010,L1 Active Power,kW,30.63
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,1010,N Current (RMS),A,56.9
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,142.1
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,130.8
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,128.5
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.28
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.86
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.85
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.9
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,18.8
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.1
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.66
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.87
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
330824,Beaumont Street 111,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,1.52
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,2010,L3 Active Power,kW,11.95
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,2010,L2 Active Power,kW,20.41
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,2010,L1 Active Power,kW,13.72
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,2010,N Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,49.6
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,84.2
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.22
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.3
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.42
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.23
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,1010,L3 Active Power,kW,32.82
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,1010,L2 Active Power,kW,27.32
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,1010,L1 Active Power,kW,32.81
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,1010,N Current (RMS),A,57.6
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,138.1
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,113.6
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,137.6
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.59
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.56
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,18.7
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.59
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.11
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.18
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
330824,Beaumont Street 111,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.87
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,2010,L3 Active Power,kW,12.25
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,2010,L2 Active Power,kW,17.84
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,2010,L1 Active Power,kW,20.55
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,2010,N Current (RMS),A,36.7
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,51.4
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,74.2
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,86.8
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.2
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.88
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.94
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,1010,L3 Active Power,kW,35.12
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,1010,L2 Active Power,kW,22.71
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,1010,L1 Active Power,kW,31.29
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,1010,N Current (RMS),A,69.1
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,147.5
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,93.9
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,131.2
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.55
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.14
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.08
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.8
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,18.6
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,72.12
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.35
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.1
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
330824,Beaumont Street 111,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.71
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.77
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,2010,L3 Active Power,kW,13.53
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,2010,L2 Active Power,kW,21.9
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,2010,L1 Active Power,kW,22.34
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,2010,N Current (RMS),A,38.6
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,56.9
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,90.6
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,93.1
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.04
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.7
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.4
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.27
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.85
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,1010,L3 Active Power,kW,33.42
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,1010,L2 Active Power,kW,20.25
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,1010,L1 Active Power,kW,27.82
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,1010,N Current (RMS),A,72.0
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,140.6
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,84.0
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,117.1
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.65
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.63
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.87
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,18.6
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.63
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.49
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.15
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
330824,Beaumont Street 111,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.66
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.42
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,2010,L3 Active Power,kW,15.27
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,2010,L2 Active Power,kW,31.97
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,2010,L1 Active Power,kW,16.98
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,2010,N Current (RMS),A,59.9
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,132.0
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,71.0
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.34
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.18
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.0
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.1
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.83
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.17
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,1010,L3 Active Power,kW,31.16
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,1010,L2 Active Power,kW,20.28
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,1010,L1 Active Power,kW,27.91
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,1010,N Current (RMS),A,67.7
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,131.1
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,84.4
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,117.4
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.39
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.76
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.8
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,18.5
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.72
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.72
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
330824,Beaumont Street 111,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.32
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.45
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,2010,L3 Active Power,kW,15.07
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,2010,L2 Active Power,kW,26.82
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,2010,L1 Active Power,kW,14.96
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,2010,N Current (RMS),A,52.6
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,62.7
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,113.0
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,62.8
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.29
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.27
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.02
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.3
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.69
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.49
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,1010,L3 Active Power,kW,33.79
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,1010,L2 Active Power,kW,20.8
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,1010,L1 Active Power,kW,29.12
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,1010,N Current (RMS),A,71.7
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,142.9
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,86.5
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,122.4
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.62
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.78
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.19
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.4
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,18.5
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,74.74
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.09
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.29
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
330824,Beaumont Street 111,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,2010,L3 Active Power,kW,14.01
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,2010,L2 Active Power,kW,16.47
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,2010,L1 Active Power,kW,17.02
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,2010,N Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.2
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,68.4
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,72.4
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.22
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.97
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.7
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.1
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.68
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.26
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,1010,L3 Active Power,kW,35.68
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,1010,L2 Active Power,kW,29.56
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,1010,L1 Active Power,kW,30.15
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,1010,N Current (RMS),A,59.5
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,149.8
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,122.3
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,126.5
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.18
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.84
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,18.4
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,70.1
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.84
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.96
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
330824,Beaumont Street 111,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.08
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,2010,L3 Active Power,kW,12.36
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,2010,L2 Active Power,kW,15.49
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,2010,L1 Active Power,kW,12.8
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,2010,N Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,51.4
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,65.0
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,56.1
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.49
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.87
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.9
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.5
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.87
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.42
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,1010,L3 Active Power,kW,33.35
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,1010,L2 Active Power,kW,35.17
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,1010,L1 Active Power,kW,30.66
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,1010,N Current (RMS),A,50.7
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,139.0
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,144.0
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,128.7
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.18
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.71
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,18.4
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.37
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.47
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.32
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
330824,Beaumont Street 111,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.05
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,2010,L3 Active Power,kW,17.61
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,2010,L2 Active Power,kW,12.16
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,2010,L1 Active Power,kW,11.24
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,2010,N Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,73.0
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,50.4
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,1020,L3 Active Power,kW,2.49
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,1020,N Current (RMS),A,9.3
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.8
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.73
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.97
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,1010,L3 Active Power,kW,30.72
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,1010,L2 Active Power,kW,29.52
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,1010,L1 Active Power,kW,23.96
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,1010,N Current (RMS),A,57.5
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,128.5
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,121.9
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,101.8
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.75
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.81
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.7
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.5
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,18.3
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,73.58
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.39
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.13
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
330824,Beaumont Street 111,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,2010,L3 Active Power,kW,20.33
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,2010,L2 Active Power,kW,10.25
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,2010,L1 Active Power,kW,10.72
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,2010,N Current (RMS),A,45.3
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,84.0
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,43.4
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
