Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.64
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.86
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.1
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.2
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,0.9
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.53
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,1010,L3 Active Power,kW,24.05
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,1010,L2 Active Power,kW,22.25
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,1010,L1 Active Power,kW,23.16
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,1010,N Current (RMS),A,44.5
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,102.4
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,92.2
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,98.0
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.35
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.31
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,18.3
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.37
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.47
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.26
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
330824,Beaumont Street 111,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,2010,L3 Active Power,kW,13.41
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,2010,L2 Active Power,kW,10.84
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,2010,L1 Active Power,kW,15.59
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,2010,N Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,55.5
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,46.0
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,66.1
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.14
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.81
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,1010,L3 Active Power,kW,22.35
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,1010,L2 Active Power,kW,23.98
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,1010,L1 Active Power,kW,23.42
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,1010,N Current (RMS),A,43.6
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,95.0
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,99.5
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,98.9
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.9
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.66
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,18.3
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.79
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.61
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.81
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
330824,Beaumont Street 111,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,2010,L3 Active Power,kW,14.48
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,2010,L2 Active Power,kW,11.41
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,2010,L1 Active Power,kW,13.34
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,2010,N Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,60.1
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,58.0
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,1020,L3 Active Power,kW,2.82
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,1020,N Current (RMS),A,9.3
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,12.0
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.67
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,1010,L3 Active Power,kW,26.29
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,1010,L2 Active Power,kW,25.66
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,1010,L1 Active Power,kW,23.88
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,1010,N Current (RMS),A,46.7
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,111.5
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,105.9
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,101.1
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.13
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.76
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,18.3
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.72
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.76
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.12
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
330824,Beaumont Street 111,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.14
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,2010,L3 Active Power,kW,17.1
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,2010,L2 Active Power,kW,10.56
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,2010,L1 Active Power,kW,8.26
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,2010,N Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,70.8
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,45.6
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.84
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.7
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.7
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.24
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.59
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,1010,L3 Active Power,kW,23.04
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,1010,L2 Active Power,kW,26.7
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,1010,L1 Active Power,kW,22.91
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,1010,N Current (RMS),A,44.6
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,98.6
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,110.0
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,97.1
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.44
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,18.2
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.42
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.77
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.34
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
330824,Beaumont Street 111,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.19
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,2010,L3 Active Power,kW,13.22
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,2010,L2 Active Power,kW,8.67
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.54
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,2010,N Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,55.9
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.31
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.4
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.23
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.5
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,1010,L3 Active Power,kW,26.04
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,1010,L2 Active Power,kW,24.09
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,1010,L1 Active Power,kW,22.99
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,1010,N Current (RMS),A,46.5
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,110.0
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,100.1
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,96.7
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.08
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,18.2
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.65
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.18
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.29
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
330824,Beaumont Street 111,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.5
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,2010,L2 Active Power,kW,6.9
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,2010,L1 Active Power,kW,5.91
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,2010,N Current (RMS),A,21.0
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.7
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.5
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.31
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.45
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.6
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.27
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,1010,L3 Active Power,kW,26.69
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,1010,L2 Active Power,kW,31.28
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,1010,L1 Active Power,kW,20.12
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,1010,N Current (RMS),A,61.5
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,113.2
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,128.1
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,85.5
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.67
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,18.1
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.17
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.75
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.82
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
330824,Beaumont Street 111,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.96
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,2010,L2 Active Power,kW,7.18
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,2010,L1 Active Power,kW,7.1
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,2010,N Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.26
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.4
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.17
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,1010,L3 Active Power,kW,27.82
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,1010,L2 Active Power,kW,21.6
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,1010,L1 Active Power,kW,22.64
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,1010,N Current (RMS),A,54.5
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,117.1
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,89.2
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,95.5
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.7
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,18.1
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.73
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.44
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
330824,Beaumont Street 111,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,2010,L3 Active Power,kW,7.55
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,2010,L2 Active Power,kW,6.13
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,2010,L1 Active Power,kW,6.28
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,2010,N Current (RMS),A,18.0
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.24
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.3
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.73
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.85
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,1010,L3 Active Power,kW,23.79
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,1010,L2 Active Power,kW,23.53
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,1010,L1 Active Power,kW,20.45
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,1010,N Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,100.9
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,97.1
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,86.6
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.64
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.9
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,18.1
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.22
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.86
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
330824,Beaumont Street 111,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.14
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,2010,L2 Active Power,kW,6.73
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,2010,L1 Active Power,kW,5.3
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,2010,N Current (RMS),A,18.3
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.7
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.8
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.8
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.7
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.74
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.92
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,1010,L3 Active Power,kW,21.18
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,1010,L2 Active Power,kW,16.22
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,1010,L1 Active Power,kW,16.1
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,1010,N Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,90.0
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,67.4
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.8
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.05
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,18.1
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.17
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.1
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
330824,Beaumont Street 111,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.58
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,2010,L3 Active Power,kW,7.15
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,2010,L2 Active Power,kW,5.34
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.8
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,2010,N Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,23.3
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.8
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.04
