Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.44
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.09
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,1010,L3 Active Power,kW,21.15
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,1010,L2 Active Power,kW,19.55
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,1010,L1 Active Power,kW,16.11
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,1010,N Current (RMS),A,45.2
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,89.2
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,80.6
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,69.1
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.64
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,18.1
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.98
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.97
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.33
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
330824,Beaumont Street 111,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.66
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,2010,L3 Active Power,kW,6.66
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,2010,L2 Active Power,kW,4.91
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,2010,L1 Active Power,kW,3.73
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,2010,N Current (RMS),A,21.2
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.5
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.7
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.03
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.12
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.6
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.2
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.84
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,1010,L3 Active Power,kW,20.03
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,1010,L2 Active Power,kW,19.87
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,1010,L1 Active Power,kW,17.69
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,1010,N Current (RMS),A,41.0
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,85.1
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,82.0
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,75.3
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.99
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,18.0
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.71
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.2
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.94
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
330824,Beaumont Street 111,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.26
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,2010,L3 Active Power,kW,4.8
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,2010,L2 Active Power,kW,4.9
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,2010,L1 Active Power,kW,4.4
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,2010,N Current (RMS),A,16.9
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,20.9
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,22.1
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.05
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.99
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.46
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,1010,L3 Active Power,kW,19.77
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,1010,L2 Active Power,kW,19.15
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,1010,L1 Active Power,kW,18.44
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,1010,N Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,84.1
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.0
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.0
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,18.0
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.49
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
330824,Beaumont Street 111,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.04
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,2010,L3 Active Power,kW,5.4
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,2010,L2 Active Power,kW,5.36
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.79
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,2010,N Current (RMS),A,18.5
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,23.5
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.9
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.17
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.95
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.37
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,1010,L3 Active Power,kW,21.21
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,1010,L2 Active Power,kW,18.34
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,1010,L1 Active Power,kW,19.13
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,1010,N Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,90.7
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,75.9
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,80.6
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.36
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,18.0
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.14
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.95
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.41
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
330824,Beaumont Street 111,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,2010,L3 Active Power,kW,6.23
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,2010,L2 Active Power,kW,5.95
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,2010,L1 Active Power,kW,5.59
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,2010,N Current (RMS),A,18.8
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.24
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.1
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.99
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.13
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.1
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,1010,L3 Active Power,kW,23.84
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,1010,L2 Active Power,kW,19.7
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,1010,L1 Active Power,kW,20.4
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,1010,N Current (RMS),A,48.8
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,100.3
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,80.9
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,85.9
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.89
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,18.0
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.2
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.32
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.52
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
330824,Beaumont Street 111,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.42
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,2010,L2 Active Power,kW,4.73
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,2010,L1 Active Power,kW,5.44
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,2010,N Current (RMS),A,21.3
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,20.9
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.16
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.54
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.0
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,1010,L3 Active Power,kW,20.21
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,1010,L2 Active Power,kW,25.88
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,1010,L1 Active Power,kW,19.02
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,1010,N Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,85.8
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,106.5
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,81.1
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,18.0
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.53
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.33
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
330824,Beaumont Street 111,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,2010,L3 Active Power,kW,7.69
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,2010,L2 Active Power,kW,8.72
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,2010,L1 Active Power,kW,5.68
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,2010,N Current (RMS),A,18.4
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.9
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,37.7
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.21
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.0
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.37
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.43
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,1010,L3 Active Power,kW,26.69
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,1010,L2 Active Power,kW,26.11
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,1010,L1 Active Power,kW,19.18
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,1010,N Current (RMS),A,55.9
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,113.1
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,107.4
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,81.1
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,17.9
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.64
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.13
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.83
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
330824,Beaumont Street 111,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,2010,L3 Active Power,kW,8.37
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,2010,L2 Active Power,kW,8.44
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.06
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,2010,N Current (RMS),A,18.4
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.22
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.1
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.91
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.05
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,1010,L3 Active Power,kW,27.8
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,1010,L2 Active Power,kW,17.36
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,1010,L1 Active Power,kW,19.53
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,1010,N Current (RMS),A,58.4
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,116.7
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,72.9
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,82.2
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,17.9
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.64
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.36
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
330824,Beaumont Street 111,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,2010,L3 Active Power,kW,5.8
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,2010,L2 Active Power,kW,4.76
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,2010,L1 Active Power,kW,5.53
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,2010,N Current (RMS),A,18.2
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,20.8
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.2
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.11
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.73
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.53
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.76
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,1010,L3 Active Power,kW,21.75
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,1010,L2 Active Power,kW,18.64
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,1010,L1 Active Power,kW,17.68
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,1010,N Current (RMS),A,43.5
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,93.7
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,77.4
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,75.3
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,17.9
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.43
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.15
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
330824,Beaumont Street 111,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.05
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,2010,L3 Active Power,kW,5.97
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,2010,L2 Active Power,kW,4.58
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,2010,L1 Active Power,kW,4.61
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,2010,N Current (RMS),A,20.0
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.5
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,20.6
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.59
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
