Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.0
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.7
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.41
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.04
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,1010,L3 Active Power,kW,20.16
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,1010,L2 Active Power,kW,21.06
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.58
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,1010,N Current (RMS),A,45.4
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,86.9
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,86.6
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.1
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,17.9
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.75
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.93
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
330824,Beaumont Street 111,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,2010,L3 Active Power,kW,8.46
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,2010,L2 Active Power,kW,5.28
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,2010,L1 Active Power,kW,4.45
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,2010,N Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,23.6
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.01
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.02
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.08
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,1010,L3 Active Power,kW,20.74
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,1010,L2 Active Power,kW,16.65
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,1010,L1 Active Power,kW,14.08
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,1010,N Current (RMS),A,46.6
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,88.8
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,69.3
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.4
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,17.8
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.94
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
330824,Beaumont Street 111,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.2
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,2010,L2 Active Power,kW,5.81
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,2010,L1 Active Power,kW,4.81
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,2010,N Current (RMS),A,19.8
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,25.9
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.7
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.98
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.13
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.99
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.5
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,1010,L3 Active Power,kW,22.05
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,1010,L2 Active Power,kW,17.69
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,1010,L1 Active Power,kW,16.05
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,1010,N Current (RMS),A,45.1
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,93.6
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,74.5
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,69.5
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,17.8
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.37
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.14
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
330824,Beaumont Street 111,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,2010,L3 Active Power,kW,7.43
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,2010,L2 Active Power,kW,6.51
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,2010,L1 Active Power,kW,5.3
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,2010,N Current (RMS),A,19.3
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.97
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.83
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.35
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.11
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,1010,L3 Active Power,kW,25.93
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,1010,L2 Active Power,kW,16.16
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,1010,L1 Active Power,kW,15.36
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,1010,N Current (RMS),A,60.4
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,109.1
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,68.0
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.4
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.21
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,17.8
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.53
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.77
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
330824,Beaumont Street 111,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,2010,L3 Active Power,kW,8.25
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,2010,L2 Active Power,kW,4.8
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.2
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,2010,N Current (RMS),A,25.2
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,20.7
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.03
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.97
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.89
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,1010,L3 Active Power,kW,21.74
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,1010,L2 Active Power,kW,21.93
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,1010,L1 Active Power,kW,18.75
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,1010,N Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,92.6
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.2
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,79.3
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,17.7
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.68
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.09
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
330824,Beaumont Street 111,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.67
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,2010,L2 Active Power,kW,4.49
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,2010,L1 Active Power,kW,5.54
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,2010,N Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.8
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.7
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.04
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.4
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.24
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.71
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,1010,L3 Active Power,kW,21.83
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,1010,L2 Active Power,kW,26.73
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,1010,L1 Active Power,kW,17.17
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,1010,N Current (RMS),A,52.5
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,93.2
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,109.3
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.8
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,17.7
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.53
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.06
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.3
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
330824,Beaumont Street 111,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.1
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,2010,L2 Active Power,kW,4.72
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,2010,L1 Active Power,kW,8.05
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,2010,N Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.2
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.04
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.84
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.46
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,1010,L3 Active Power,kW,24.01
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,1010,L2 Active Power,kW,18.78
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,1010,L1 Active Power,kW,18.04
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,1010,N Current (RMS),A,48.8
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,101.4
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.5
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,76.7
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.7
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.72
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.95
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
330824,Beaumont Street 111,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,2010,L3 Active Power,kW,11.6
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,2010,L2 Active Power,kW,4.72
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,2010,L1 Active Power,kW,7.49
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,2010,N Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.7
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.2
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.6
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.26
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.7
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.31
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.19
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,1010,L3 Active Power,kW,21.28
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,1010,L2 Active Power,kW,15.8
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,1010,L1 Active Power,kW,16.96
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,1010,N Current (RMS),A,41.9
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,90.5
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,65.8
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.0
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.29
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.85
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.43
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.45
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
330824,Beaumont Street 111,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.82
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,2010,L2 Active Power,kW,4.82
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,2010,L1 Active Power,kW,4.77
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,2010,N Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.6
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.7
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.12
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.37
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.03
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.37
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,1010,L3 Active Power,kW,20.55
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,1010,L2 Active Power,kW,16.53
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,1010,L1 Active Power,kW,18.66
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,1010,N Current (RMS),A,40.2
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,88.1
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,69.1
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.9
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.23
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.6
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
330824,Beaumont Street 111,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,2010,L3 Active Power,kW,8.36
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,2010,L2 Active Power,kW,5.32
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,2010,L1 Active Power,kW,5.49
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,2010,N Current (RMS),A,20.6
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,23.6
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.9
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,1020,L3 Active Power,kW,2.11
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.9
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,10.2
