Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,1010,L3 Active Power,kW,20.71
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,1010,L2 Active Power,kW,21.72
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.75
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,1010,N Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,88.8
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.3
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.3
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,17.5
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.14
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.67
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
330824,Beaumont Street 111,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,2010,L3 Active Power,kW,5.82
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,2010,L2 Active Power,kW,5.32
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.15
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,2010,N Current (RMS),A,16.7
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,23.5
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.99
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.39
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.37
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,1010,L3 Active Power,kW,21.81
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,1010,L2 Active Power,kW,19.32
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.84
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,1010,N Current (RMS),A,52.0
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,93.2
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.5
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.5
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,17.5
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.4
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.63
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
330824,Beaumont Street 111,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,2010,L3 Active Power,kW,6.72
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,2010,L2 Active Power,kW,6.55
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,2010,L1 Active Power,kW,5.94
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,2010,N Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.07
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.93
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.0
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.8
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.53
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.46
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,1010,L3 Active Power,kW,21.61
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,1010,L2 Active Power,kW,23.77
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,1010,L1 Active Power,kW,19.37
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,1010,N Current (RMS),A,45.2
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,92.2
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,99.8
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,82.4
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,17.5
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.95
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.5
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.42
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
330824,Beaumont Street 111,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.0
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,2010,L2 Active Power,kW,8.25
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,2010,L1 Active Power,kW,4.85
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,2010,N Current (RMS),A,24.7
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.7
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.4
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,1020,L3 Active Power,kW,2.57
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,1020,N Current (RMS),A,11.4
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,13.0
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.53
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,1010,L3 Active Power,kW,19.0
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,1010,L2 Active Power,kW,30.82
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.33
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,1010,N Current (RMS),A,68.6
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,81.6
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,125.9
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.4
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,17.5
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.22
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.12
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
330824,Beaumont Street 111,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.13
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,2010,L3 Active Power,kW,8.44
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,2010,L2 Active Power,kW,7.3
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.42
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,2010,N Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,33.5
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.8
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.11
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.8
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.08
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.23
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,1010,L3 Active Power,kW,20.41
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,1010,L2 Active Power,kW,21.5
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.88
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,1010,N Current (RMS),A,52.5
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,87.0
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,89.4
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.3
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,17.5
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.61
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.37
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
330824,Beaumont Street 111,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.27
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,2010,L2 Active Power,kW,4.95
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,2010,L1 Active Power,kW,4.85
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,2010,N Current (RMS),A,18.9
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.7
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.35
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.2
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.13
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.76
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,1010,L3 Active Power,kW,20.81
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,1010,L2 Active Power,kW,17.5
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.58
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,1010,N Current (RMS),A,46.3
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,89.8
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,73.2
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.0
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.2
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,17.4
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.63
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.43
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
330824,Beaumont Street 111,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,2010,L3 Active Power,kW,8.0
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,2010,L2 Active Power,kW,4.17
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.81
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,2010,N Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.9
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.2
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,1020,L3 Active Power,kW,3.05
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,1020,N Current (RMS),A,11.0
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,13.4
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.31
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,1010,L3 Active Power,kW,16.01
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,1010,L2 Active Power,kW,19.57
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,1010,L1 Active Power,kW,16.16
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,1010,N Current (RMS),A,39.3
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,71.0
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.1
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.9
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,17.4
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.67
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
330824,Beaumont Street 111,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,2010,L3 Active Power,kW,7.7
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,2010,L2 Active Power,kW,5.24
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,2010,L1 Active Power,kW,4.2
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,2010,N Current (RMS),A,18.9
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.7
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,23.3
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.2
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,1020,L3 Active Power,kW,3.23
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,1020,N Current (RMS),A,11.6
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,14.2
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.07
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.22
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,1010,L3 Active Power,kW,19.64
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,1010,L2 Active Power,kW,18.6
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,1010,L1 Active Power,kW,16.19
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,1010,N Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,85.3
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,76.8
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.9
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,17.4
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.75
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.2
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
330824,Beaumont Street 111,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,2010,L3 Active Power,kW,8.08
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,2010,L2 Active Power,kW,4.22
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.62
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,2010,N Current (RMS),A,21.0
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.1
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.1
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.2
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.25
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.1
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.81
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.31
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,1010,L3 Active Power,kW,18.63
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,1010,L2 Active Power,kW,26.82
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,1010,L1 Active Power,kW,20.03
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,1010,N Current (RMS),A,52.5
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,80.3
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,111.2
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,85.8
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,17.4
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.93
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.47
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
330824,Beaumont Street 111,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.55
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,2010,L2 Active Power,kW,6.15
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,2010,L1 Active Power,kW,4.18
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,2010,N Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.8
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.38
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.4
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
