Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.96
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.0
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,1010,L3 Active Power,kW,20.67
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,1010,L2 Active Power,kW,20.7
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,1010,L1 Active Power,kW,19.31
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,1010,N Current (RMS),A,41.1
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,89.6
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,85.3
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,80.7
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,17.3
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.39
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.98
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
330824,Beaumont Street 111,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,2010,L3 Active Power,kW,8.07
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,2010,L2 Active Power,kW,6.41
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,2010,L1 Active Power,kW,5.87
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,2010,N Current (RMS),A,18.5
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.2
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.08
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.45
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.81
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.13
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,1010,L3 Active Power,kW,18.3
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,1010,L2 Active Power,kW,20.04
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,1010,L1 Active Power,kW,20.13
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,1010,N Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,78.4
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,82.1
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,84.8
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,17.3
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.29
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.55
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
330824,Beaumont Street 111,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.57
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,2010,L2 Active Power,kW,5.38
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,2010,L1 Active Power,kW,6.71
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,2010,N Current (RMS),A,18.2
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,1020,L3 Active Power,kW,2.31
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,1020,N Current (RMS),A,9.9
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.3
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.24
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.92
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,1010,L3 Active Power,kW,26.68
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,1010,L2 Active Power,kW,22.8
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,1010,L1 Active Power,kW,16.14
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,1010,N Current (RMS),A,60.6
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,112.7
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,94.1
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.2
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,17.3
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.97
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.15
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.02
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
330824,Beaumont Street 111,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,2010,L3 Active Power,kW,5.6
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,2010,L2 Active Power,kW,7.81
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,2010,L1 Active Power,kW,4.41
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,2010,N Current (RMS),A,20.0
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.2
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.45
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.61
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,1010,L3 Active Power,kW,22.36
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,1010,L2 Active Power,kW,18.92
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.61
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,1010,N Current (RMS),A,50.8
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,95.6
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,78.6
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.4
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,17.3
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.06
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.62
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
330824,Beaumont Street 111,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.25
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,2010,L3 Active Power,kW,6.34
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,2010,L2 Active Power,kW,5.5
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,2010,L1 Active Power,kW,3.39
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,2010,N Current (RMS),A,21.1
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,24.0
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.0
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.5
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.29
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.38
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,1010,L3 Active Power,kW,17.16
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,1010,L2 Active Power,kW,16.68
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,1010,L1 Active Power,kW,15.0
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,1010,N Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,75.2
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,69.5
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.4
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,17.3
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.77
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
330824,Beaumont Street 111,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,2010,L3 Active Power,kW,5.87
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,2010,L2 Active Power,kW,6.25
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,2010,L1 Active Power,kW,5.33
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,2010,N Current (RMS),A,16.5
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.2
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.96
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.89
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,1010,L3 Active Power,kW,20.63
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,1010,L2 Active Power,kW,15.74
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,1010,L1 Active Power,kW,16.26
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,1010,N Current (RMS),A,41.9
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,88.7
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,66.1
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.6
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,17.2
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.47
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
330824,Beaumont Street 111,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,2010,L3 Active Power,kW,5.93
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,2010,L2 Active Power,kW,6.87
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.73
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,2010,N Current (RMS),A,16.6
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,25.9
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.2
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.4
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.08
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.18
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,1010,L3 Active Power,kW,24.61
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,1010,L2 Active Power,kW,18.52
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,1010,L1 Active Power,kW,19.1
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,1010,N Current (RMS),A,50.2
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,104.9
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,78.4
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,80.3
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,17.2
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.55
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.65
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
330824,Beaumont Street 111,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.28
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,2010,L3 Active Power,kW,7.42
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,2010,L2 Active Power,kW,4.14
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.89
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,2010,N Current (RMS),A,21.5
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.9
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.6
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.9
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.13
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.1
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.25
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.69
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,1010,L3 Active Power,kW,20.05
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,1010,L2 Active Power,kW,29.13
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,1010,L1 Active Power,kW,15.57
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,1010,N Current (RMS),A,60.0
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,86.6
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,119.7
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.8
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.9
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,17.2
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.56
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.07
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.5
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
330824,Beaumont Street 111,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,2010,L3 Active Power,kW,6.2
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,2010,L2 Active Power,kW,4.4
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,2010,L1 Active Power,kW,4.13
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,2010,N Current (RMS),A,18.1
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.9
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.2
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.78
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,1010,L3 Active Power,kW,19.66
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,1010,L2 Active Power,kW,27.38
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,1010,L1 Active Power,kW,16.18
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,1010,N Current (RMS),A,53.8
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,84.7
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,113.5
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,69.2
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.05
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,17.1
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.53
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.03
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
330824,Beaumont Street 111,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,2010,L3 Active Power,kW,5.44
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,2010,L2 Active Power,kW,3.7
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.46
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,2010,N Current (RMS),A,16.4
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,23.9
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.5
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.3
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.03
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.68
