Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.8
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,1010,L3 Active Power,kW,21.14
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,1010,L2 Active Power,kW,21.08
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.84
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,1010,N Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,90.7
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,87.8
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.2
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,17.1
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.39
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.88
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
330824,Beaumont Street 111,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,2010,L3 Active Power,kW,6.41
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,2010,L2 Active Power,kW,4.75
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,2010,L1 Active Power,kW,4.38
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,2010,N Current (RMS),A,17.7
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.21
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,1010,L3 Active Power,kW,17.21
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,1010,L2 Active Power,kW,19.65
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,1010,L1 Active Power,kW,16.78
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,1010,N Current (RMS),A,39.3
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,75.2
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.2
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.7
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,17.1
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.85
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.65
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.2
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
330824,Beaumont Street 111,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,2010,L3 Active Power,kW,8.79
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,2010,L2 Active Power,kW,5.96
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,2010,L1 Active Power,kW,4.77
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,2010,N Current (RMS),A,23.7
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.9
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.71
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,1010,L3 Active Power,kW,20.22
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,1010,L2 Active Power,kW,24.58
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,1010,L1 Active Power,kW,20.8
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,1010,N Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,86.3
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,101.1
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,88.8
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,17.1
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.64
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.48
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.14
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
330824,Beaumont Street 111,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,2010,L3 Active Power,kW,5.56
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,2010,L2 Active Power,kW,4.89
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,2010,L1 Active Power,kW,6.4
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,2010,N Current (RMS),A,17.3
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,24.0
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.76
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,1010,L3 Active Power,kW,21.47
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,1010,L2 Active Power,kW,21.4
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,1010,L1 Active Power,kW,20.72
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,1010,N Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,91.2
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,88.2
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,87.3
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,17.1
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.61
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.11
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.73
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
330824,Beaumont Street 111,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,2010,L3 Active Power,kW,8.12
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,2010,L2 Active Power,kW,5.6
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,2010,L1 Active Power,kW,6.5
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,2010,N Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.7
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,24.7
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.07
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,1010,L3 Active Power,kW,18.87
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,1010,L2 Active Power,kW,18.71
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,1010,L1 Active Power,kW,20.14
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,1010,N Current (RMS),A,39.3
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,81.7
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,78.9
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,85.6
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,17.1
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.32
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.05
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.12
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
330824,Beaumont Street 111,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.26
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,2010,L2 Active Power,kW,4.94
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,2010,L1 Active Power,kW,4.38
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,2010,N Current (RMS),A,18.2
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.5
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.0
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.39
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.57
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,1010,L3 Active Power,kW,20.94
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,1010,L2 Active Power,kW,17.61
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,1010,L1 Active Power,kW,23.34
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,1010,N Current (RMS),A,43.1
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,89.7
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,73.3
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,99.2
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,17.1
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.99
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.64
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
330824,Beaumont Street 111,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,2010,L3 Active Power,kW,7.74
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,2010,L2 Active Power,kW,5.18
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,2010,L1 Active Power,kW,4.05
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,2010,N Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.2
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.85
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.53
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,1010,L3 Active Power,kW,21.21
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,1010,L2 Active Power,kW,17.67
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,1010,L1 Active Power,kW,20.84
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,1010,N Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,91.1
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,73.8
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,89.0
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,17.1
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.76
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.41
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
330824,Beaumont Street 111,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,2010,L3 Active Power,kW,11.02
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,2010,L2 Active Power,kW,6.9
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.62
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,2010,N Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,29.3
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.85
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.68
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.9
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,1010,L3 Active Power,kW,20.15
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,1010,L2 Active Power,kW,19.36
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,1010,L1 Active Power,kW,15.15
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,1010,N Current (RMS),A,46.7
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,86.3
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,80.5
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.4
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,17.1
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.57
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.81
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
330824,Beaumont Street 111,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.44
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,2010,L2 Active Power,kW,7.59
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,2010,L1 Active Power,kW,6.06
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,2010,N Current (RMS),A,21.0
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,31.9
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.81
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.68
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.94
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,1010,L3 Active Power,kW,22.12
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,1010,L2 Active Power,kW,23.51
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.51
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,1010,N Current (RMS),A,51.0
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,94.1
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,97.0
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,67.3
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.48
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,17.0
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.85
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.82
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
330824,Beaumont Street 111,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.3
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,2010,L2 Active Power,kW,10.28
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.77
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,2010,N Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,43.9
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.8
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,1010,L3 Active Power,kW,20.22
