Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,1010,L2 Active Power,kW,21.28
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,1010,L1 Active Power,kW,15.04
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,1010,N Current (RMS),A,50.7
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,87.4
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,88.4
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.6
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,17.0
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.76
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.71
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
330824,Beaumont Street 111,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,2010,L3 Active Power,kW,11.12
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,2010,L2 Active Power,kW,6.11
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,2010,L1 Active Power,kW,4.87
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,2010,N Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.5
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.7
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.81
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.76
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.12
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,1010,L3 Active Power,kW,16.78
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,1010,L2 Active Power,kW,16.19
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,1010,L1 Active Power,kW,17.08
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,1010,N Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,74.5
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,67.8
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,73.5
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.33
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,17.0
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.68
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.85
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.81
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
330824,Beaumont Street 111,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,2010,L3 Active Power,kW,10.64
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,2010,L2 Active Power,kW,7.51
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,2010,L1 Active Power,kW,4.73
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,2010,N Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.2
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.2
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.81
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.37
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.87
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.49
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.13
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,1010,L3 Active Power,kW,16.62
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,1010,L2 Active Power,kW,16.29
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,1010,L1 Active Power,kW,18.05
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,1010,N Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,74.0
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,69.5
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,77.5
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.8
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,17.0
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.49
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.38
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.68
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
330824,Beaumont Street 111,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,2010,L3 Active Power,kW,11.42
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,2010,L2 Active Power,kW,9.62
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,2010,L1 Active Power,kW,7.42
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,2010,N Current (RMS),A,25.3
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.3
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.86
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.06
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.51
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,1010,L3 Active Power,kW,19.39
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,1010,L2 Active Power,kW,14.75
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,1010,L1 Active Power,kW,16.77
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,1010,N Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,83.8
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,62.1
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.2
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,17.0
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.03
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.15
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.04
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
330824,Beaumont Street 111,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.39
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,2010,L3 Active Power,kW,9.86
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,2010,L2 Active Power,kW,7.65
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,2010,L1 Active Power,kW,7.69
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,2010,N Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,35.5
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.11
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.28
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.4
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.7
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.13
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,1010,L3 Active Power,kW,21.79
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,1010,L2 Active Power,kW,15.95
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,1010,L1 Active Power,kW,21.86
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,1010,N Current (RMS),A,45.3
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,92.1
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,66.0
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,92.6
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.1
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,17.0
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.87
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.01
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.26
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
330824,Beaumont Street 111,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,2010,L3 Active Power,kW,8.34
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,2010,L2 Active Power,kW,13.8
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,2010,L1 Active Power,kW,10.68
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,2010,N Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,58.0
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.86
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.94
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.44
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,1010,L3 Active Power,kW,19.32
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,1010,L2 Active Power,kW,17.91
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,1010,L1 Active Power,kW,21.31
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,1010,N Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,82.9
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,73.8
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,92.4
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.31
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.66
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,17.0
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.84
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,50.69
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.3
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
330824,Beaumont Street 111,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,2010,L3 Active Power,kW,11.36
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,2010,L2 Active Power,kW,7.64
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,2010,L1 Active Power,kW,13.72
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,2010,N Current (RMS),A,35.5
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,59.1
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.47
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,1010,L3 Active Power,kW,25.18
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,1010,L2 Active Power,kW,23.55
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,1010,L1 Active Power,kW,16.01
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,1010,N Current (RMS),A,57.8
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,107.4
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,97.1
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,69.0
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.39
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,17.0
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.55
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,52.81
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.84
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
330824,Beaumont Street 111,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,2010,L3 Active Power,kW,9.5
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,2010,L2 Active Power,kW,6.72
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,2010,L1 Active Power,kW,7.52
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,2010,N Current (RMS),A,24.3
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.9
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,29.3
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.48
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.44
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.55
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,1010,L3 Active Power,kW,21.82
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,1010,L2 Active Power,kW,17.52
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,1010,L1 Active Power,kW,14.96
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,1010,N Current (RMS),A,50.4
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,94.5
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,74.0
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.1
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.34
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.88
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,17.0
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.08
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.83
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.51
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
330824,Beaumont Street 111,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.08
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,2010,L2 Active Power,kW,5.45
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,2010,L1 Active Power,kW,9.08
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,2010,N Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.7
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,25.3
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,42.6
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.8
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.9
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.28
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.4
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.59
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,1010,L3 Active Power,kW,19.27
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,1010,L2 Active Power,kW,16.36
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.05
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,1010,N Current (RMS),A,43.7
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,82.4
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,69.2
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.3
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.68
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,17.0
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.68
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.72
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.99
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
330824,Beaumont Street 111,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,2010,L3 Active Power,kW,7.43
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,2010,L2 Active Power,kW,10.46
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,2010,L1 Active Power,kW,4.5
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,2010,N Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.6
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,46.9
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.7
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.66
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.58
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.11
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,1010,L3 Active Power,kW,18.71
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,1010,L2 Active Power,kW,11.1
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,1010,L1 Active Power,kW,13.45
