Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,1010,N Current (RMS),A,43.9
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,81.0
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,47.2
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,17.0
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.77
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.66
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.63
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
330824,Beaumont Street 111,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,2010,L3 Active Power,kW,6.42
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,2010,L2 Active Power,kW,6.36
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,2010,L1 Active Power,kW,4.24
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,2010,N Current (RMS),A,16.5
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.6
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.2
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.31
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.13
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,1010,L3 Active Power,kW,19.48
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,1010,L2 Active Power,kW,13.66
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.09
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,1010,N Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,83.4
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,57.4
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.1
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.24
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.7
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,17.0
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.6
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.01
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
330824,Beaumont Street 111,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,2010,L3 Active Power,kW,6.53
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,2010,L2 Active Power,kW,4.91
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.95
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,2010,N Current (RMS),A,18.1
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.6
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.85
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.0
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.24
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.52
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,1010,L3 Active Power,kW,18.72
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,1010,L2 Active Power,kW,12.91
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,1010,L1 Active Power,kW,13.35
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,1010,N Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,81.3
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,55.1
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.9
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.24
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,17.0
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.34
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.4
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
330824,Beaumont Street 111,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,2010,L3 Active Power,kW,3.97
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,2010,L2 Active Power,kW,11.88
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.51
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,2010,N Current (RMS),A,42.6
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,17.6
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,58.3
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.3
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.86
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.4
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.7
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.48
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.64
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.07
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,1010,L3 Active Power,kW,17.2
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,1010,L2 Active Power,kW,11.09
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,1010,L1 Active Power,kW,12.94
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,1010,N Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,75.3
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.4
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.54
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,17.0
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.57
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.79
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
330824,Beaumont Street 111,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,2010,L3 Active Power,kW,6.02
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,2010,L2 Active Power,kW,12.33
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.81
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,2010,N Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,56.8
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.0
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.51
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.65
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.23
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,1010,L3 Active Power,kW,15.79
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,1010,L2 Active Power,kW,12.25
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,1010,L1 Active Power,kW,12.93
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,1010,N Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,69.5
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,52.4
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.7
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,17.0
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.1
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.83
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
330824,Beaumont Street 111,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.57
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,2010,L2 Active Power,kW,5.86
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.35
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,2010,N Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.1
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.4
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.61
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,1020,N Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.53
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.12
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,1010,L3 Active Power,kW,16.29
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,1010,L2 Active Power,kW,10.19
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,1010,L1 Active Power,kW,12.8
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,1010,N Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,71.2
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.2
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.05
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,17.0
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.52
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
330824,Beaumont Street 111,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.71
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,2010,L2 Active Power,kW,3.56
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.02
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,2010,N Current (RMS),A,31.9
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.9
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.7
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.0
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,1020,N Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.84
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.32
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.79
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,1010,L3 Active Power,kW,14.55
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,1010,L2 Active Power,kW,10.92
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,1010,L1 Active Power,kW,13.63
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,1010,N Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.5
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.2
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,17.0
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.77
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
330824,Beaumont Street 111,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.75
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.07
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.25
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,2010,N Current (RMS),A,34.1
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.2
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.5
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.0
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.38
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.72
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.78
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,1010,L3 Active Power,kW,13.07
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,1010,L2 Active Power,kW,13.21
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.46
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,1010,N Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,59.1
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,56.3
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.5
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.11
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,17.0
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.49
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
330824,Beaumont Street 111,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.64
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.44
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.45
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,2010,N Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.4
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.2
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.42
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.8
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.17
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,1010,L3 Active Power,kW,13.04
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,1010,L2 Active Power,kW,13.63
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,1010,L1 Active Power,kW,13.43
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,1010,N Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,58.9
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,58.3
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.26
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,17.0
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.41
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
330824,Beaumont Street 111,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,2010,L3 Active Power,kW,11.87
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,2010,L2 Active Power,kW,2.64
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.46
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,2010,N Current (RMS),A,39.5
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,49.6
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.7
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.6
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.47
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,1010,L3 Active Power,kW,13.63
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,1010,L2 Active Power,kW,19.81
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,1010,L1 Active Power,kW,12.31
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,1010,N Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,61.4
