Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,82.0
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,54.3
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.06
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,17.0
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.15
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.19
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
330824,Beaumont Street 111,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,2010,L3 Active Power,kW,12.02
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.01
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.64
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,2010,N Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,50.3
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.2
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.0
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.27
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.54
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.21
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,1010,L3 Active Power,kW,14.37
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,1010,L2 Active Power,kW,19.19
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.21
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,1010,N Current (RMS),A,34.1
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.2
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.6
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,17.0
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.24
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
330824,Beaumont Street 111,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.15
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,2010,L3 Active Power,kW,14.76
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,2010,L2 Active Power,kW,2.88
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.37
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,2010,N Current (RMS),A,51.0
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.2
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.8
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.51
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.79
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,1010,L3 Active Power,kW,14.47
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,1010,L2 Active Power,kW,19.27
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,1010,L1 Active Power,kW,12.4
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,1010,N Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.4
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.4
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,54.5
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.09
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,17.0
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,44.95
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.77
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
330824,Beaumont Street 111,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,2010,L3 Active Power,kW,11.58
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,2010,L2 Active Power,kW,3.3
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.46
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,2010,N Current (RMS),A,37.7
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.5
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.5
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.7
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.84
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.3
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,1010,L3 Active Power,kW,14.48
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,1010,L2 Active Power,kW,19.15
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,1010,L1 Active Power,kW,12.06
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,1010,N Current (RMS),A,37.7
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,78.9
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,53.3
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.68
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.77
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,17.0
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.42
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.43
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
330824,Beaumont Street 111,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,2010,L3 Active Power,kW,13.3
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.0
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.38
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,2010,N Current (RMS),A,43.8
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,54.9
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.1
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.4
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.8
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,1020,N Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.09
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.76
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.85
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,1010,L3 Active Power,kW,12.88
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,1010,L2 Active Power,kW,19.68
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,1010,L1 Active Power,kW,11.21
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,1010,N Current (RMS),A,40.7
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,58.9
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.0
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,50.9
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.89
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,17.1
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,41.88
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.4
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
330824,Beaumont Street 111,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,2010,L3 Active Power,kW,10.33
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.29
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.26
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,2010,N Current (RMS),A,33.1
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.0
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.8
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.2
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.7
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,1020,N Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.9
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.91
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.67
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,1010,L3 Active Power,kW,13.78
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,1010,L2 Active Power,kW,19.31
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,1010,L1 Active Power,kW,11.85
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,1010,N Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,62.3
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.6
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,52.9
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.71
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,17.1
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,40.52
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.37
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
330824,Beaumont Street 111,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,2010,L3 Active Power,kW,11.24
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.35
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,2010,L1 Active Power,kW,1.94
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,2010,N Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.7
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.4
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.47
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,1010,L3 Active Power,kW,13.25
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,1010,L2 Active Power,kW,19.38
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,1010,L1 Active Power,kW,12.33
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,1010,N Current (RMS),A,35.3
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,59.1
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.1
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,54.3
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.75
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,17.1
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.8
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.7
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
330824,Beaumont Street 111,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.03
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.68
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,2010,L1 Active Power,kW,1.77
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,2010,N Current (RMS),A,33.5
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.3
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.7
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.4
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.13
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.41
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.52
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,1010,L3 Active Power,kW,12.18
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,1010,L2 Active Power,kW,19.54
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.09
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,1010,N Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,56.0
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.7
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.0
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.49
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.88
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,17.1
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,40.23
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.28
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
330824,Beaumont Street 111,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.57
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.2
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,2010,L1 Active Power,kW,1.74
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,2010,N Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.5
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.3
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.3
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,1020,N Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.72
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.59
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.38
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,1010,L3 Active Power,kW,12.92
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,1010,L2 Active Power,kW,19.22
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,1010,L1 Active Power,kW,12.74
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,1010,N Current (RMS),A,35.1
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,78.8
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.8
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.94
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,17.1
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,41.96
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.23
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
330824,Beaumont Street 111,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,2010,L3 Active Power,kW,11.53
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,2010,L2 Active Power,kW,2.91
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,2010,L1 Active Power,kW,1.96
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,2010,N Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.9
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.8
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.6
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.25
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.32
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,1010,L3 Active Power,kW,13.44
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,1010,L2 Active Power,kW,19.79
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,1010,L1 Active Power,kW,12.91
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,1010,N Current (RMS),A,34.7
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,59.7
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.0
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.5
