Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.04
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.23
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,17.1
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,43.58
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.31
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
330824,Beaumont Street 111,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,2010,L3 Active Power,kW,12.57
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.03
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.27
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,2010,N Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,51.3
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.0
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.0
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.39
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.13
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.45
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.51
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,1010,L3 Active Power,kW,13.13
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,1010,L2 Active Power,kW,19.44
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.11
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,1010,N Current (RMS),A,32.9
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,58.2
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.6
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.3
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.99
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,17.2
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,44.3
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
330824,Beaumont Street 111,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,2010,L3 Active Power,kW,13.82
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.03
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.0
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,2010,N Current (RMS),A,45.6
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,56.7
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.0
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.3
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.38
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.93
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,1010,L3 Active Power,kW,13.75
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,1010,L2 Active Power,kW,19.39
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,1010,L1 Active Power,kW,12.69
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,1010,N Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,60.8
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.4
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.3
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.35
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.36
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,17.2
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.58
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.24
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
330824,Beaumont Street 111,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,2010,L3 Active Power,kW,13.68
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,2010,L2 Active Power,kW,2.94
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,2010,L1 Active Power,kW,1.91
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,2010,N Current (RMS),A,46.0
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,56.2
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.7
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.3
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.3
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.62
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.68
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,1010,L3 Active Power,kW,12.91
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,1010,L2 Active Power,kW,19.85
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,1010,L1 Active Power,kW,12.27
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,1010,N Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,57.8
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.6
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,54.4
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.88
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,17.2
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,44.1
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.34
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
330824,Beaumont Street 111,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,2010,L3 Active Power,kW,13.04
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,2010,L2 Active Power,kW,2.89
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.4
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,2010,N Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,53.7
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.9
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.1
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.83
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,1010,L3 Active Power,kW,15.59
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,1010,L2 Active Power,kW,19.77
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.25
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,1010,N Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,68.6
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.5
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.9
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.71
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,17.3
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,43.91
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.68
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
330824,Beaumont Street 111,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,2010,L3 Active Power,kW,15.93
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,2010,L2 Active Power,kW,4.6
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.15
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,2010,N Current (RMS),A,50.5
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,65.8
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,20.4
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.0
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.02
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.99
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.63
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,1010,L3 Active Power,kW,13.47
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,1010,L2 Active Power,kW,19.98
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.6
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,1010,N Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,61.4
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,82.4
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.4
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.91
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,17.3
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,44.89
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.94
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
330824,Beaumont Street 111,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,2010,L3 Active Power,kW,13.88
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,2010,L2 Active Power,kW,4.46
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.13
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,2010,N Current (RMS),A,43.1
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,57.2
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.9
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.8
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.84
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.8
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,1010,L3 Active Power,kW,14.62
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,1010,L2 Active Power,kW,20.71
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,1010,L1 Active Power,kW,12.51
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,1010,N Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,85.2
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.5
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.97
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,17.3
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.06
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.81
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
330824,Beaumont Street 111,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,2010,L3 Active Power,kW,13.32
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,2010,L2 Active Power,kW,4.01
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.03
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,2010,N Current (RMS),A,42.7
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,55.0
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.9
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.6
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.89
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.41
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,1010,L3 Active Power,kW,14.94
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,1010,L2 Active Power,kW,21.18
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.02
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,1010,N Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,66.5
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,86.9
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.0
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.71
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.6
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,17.3
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,43.56
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.04
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
330824,Beaumont Street 111,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,2010,L3 Active Power,kW,14.55
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,2010,L2 Active Power,kW,4.72
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,2010,L1 Active Power,kW,1.8
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,2010,N Current (RMS),A,47.1
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.9
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,20.2
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.2
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.21
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.68
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.52
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,1010,L3 Active Power,kW,13.69
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,1010,L2 Active Power,kW,21.41
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,1010,L1 Active Power,kW,12.76
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,1010,N Current (RMS),A,43.5
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,62.4
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,88.3
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.3
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.8
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,17.3
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,43.68
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.89
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.73
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
330824,Beaumont Street 111,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,2010,L3 Active Power,kW,13.64
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.91
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,2010,L1 Active Power,kW,1.88
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,2010,N Current (RMS),A,44.9
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,56.2
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.6
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.2
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.8
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.71
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.27
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,1010,L3 Active Power,kW,13.44
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,1010,L2 Active Power,kW,19.12
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,1010,L1 Active Power,kW,13.7
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,1010,N Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,61.3
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.4
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.8
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
