Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.56
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,17.4
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.3
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.27
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
330824,Beaumont Street 111,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,2010,L3 Active Power,kW,15.14
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,2010,L2 Active Power,kW,2.41
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.11
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,2010,N Current (RMS),A,51.5
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,62.2
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,11.8
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.7
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.02
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.68
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.74
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.28
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,1010,L3 Active Power,kW,13.42
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,1010,L2 Active Power,kW,20.47
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.23
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,1010,N Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,85.0
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.0
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.47
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,17.4
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,44.77
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.13
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
330824,Beaumont Street 111,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,2010,L3 Active Power,kW,13.32
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,2010,L2 Active Power,kW,2.33
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,2010,L1 Active Power,kW,1.93
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,2010,N Current (RMS),A,45.2
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,55.0
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,11.9
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.6
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.95
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.47
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.8
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,1010,L3 Active Power,kW,13.92
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,1010,L2 Active Power,kW,19.54
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.08
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,1010,N Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,62.3
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.1
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.2
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.86
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.43
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,17.4
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,44.06
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.54
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
330824,Beaumont Street 111,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,2010,L3 Active Power,kW,14.68
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,2010,L2 Active Power,kW,2.48
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.2
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,2010,N Current (RMS),A,49.4
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,60.5
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.1
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.2
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.99
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.28
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.43
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.81
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,1010,L3 Active Power,kW,17.79
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,1010,L2 Active Power,kW,19.27
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,1010,L1 Active Power,kW,13.41
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,1010,N Current (RMS),A,37.1
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,77.4
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.8
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.3
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.14
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.08
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,17.5
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,48.59
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.1
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
330824,Beaumont Street 111,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,2010,L3 Active Power,kW,13.62
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,2010,L2 Active Power,kW,2.91
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.47
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,2010,N Current (RMS),A,44.7
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,56.4
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.1
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.5
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.97
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.0
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.53
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.04
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,1010,L3 Active Power,kW,16.27
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,1010,L2 Active Power,kW,19.19
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.08
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,1010,N Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,71.1
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.6
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.3
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,17.5
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,43.43
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.42
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
330824,Beaumont Street 111,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,2010,L3 Active Power,kW,14.87
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,2010,L2 Active Power,kW,2.82
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.27
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,2010,N Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,61.4
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.1
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.4
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.05
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.27
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.53
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.68
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,1010,L3 Active Power,kW,17.18
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,1010,L2 Active Power,kW,19.22
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,1010,L1 Active Power,kW,13.83
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,1010,N Current (RMS),A,36.1
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,75.6
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.8
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.9
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.85
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,17.5
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,46.94
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.88
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
330824,Beaumont Street 111,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,2010,L3 Active Power,kW,11.03
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.16
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.19
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,2010,N Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.0
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.9
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.2
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.8
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.63
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.86
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,1010,L3 Active Power,kW,16.58
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,1010,L2 Active Power,kW,19.42
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,1010,L1 Active Power,kW,13.58
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,1010,N Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,73.0
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,80.6
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.3
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,17.5
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.43
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.32
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
330824,Beaumont Street 111,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.29
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,2010,L2 Active Power,kW,2.91
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.37
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,2010,N Current (RMS),A,33.1
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.7
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.3
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.6
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.84
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.53
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.45
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,1010,L3 Active Power,kW,15.41
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,1010,L2 Active Power,kW,19.66
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.27
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,1010,N Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,68.7
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.3
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.4
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.64
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.49
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
330824,Beaumont Street 111,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.24
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.74
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.22
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,2010,N Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.9
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.9
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.1
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.13
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.6
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,1010,L3 Active Power,kW,16.02
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,1010,L2 Active Power,kW,19.44
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.18
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,1010,N Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,71.5
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,80.3
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.7
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.76
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.55
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
330824,Beaumont Street 111,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,2010,L3 Active Power,kW,3.53
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,2010,L2 Active Power,kW,3.6
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.49
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,2010,N Current (RMS),A,12.4
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,16.6
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.4
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.6
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.25
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.69
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,1010,L3 Active Power,kW,16.33
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,1010,L2 Active Power,kW,19.61
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.19
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,1010,N Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,72.5
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.0
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.5
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
