Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,17.6
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.03
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.39
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
330824,Beaumont Street 111,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,2010,L3 Active Power,kW,3.57
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.61
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.32
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,2010,N Current (RMS),A,13.0
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,16.8
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.5
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.5
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.06
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.68
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.21
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,1010,L3 Active Power,kW,17.33
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,1010,L2 Active Power,kW,18.62
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.61
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,1010,N Current (RMS),A,39.3
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,76.2
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,77.0
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.2
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,17.7
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
330824,Beaumont Street 111,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,2010,L3 Active Power,kW,3.84
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,2010,L2 Active Power,kW,4.02
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.59
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,2010,N Current (RMS),A,13.0
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,17.6
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.0
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.0
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.28
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.51
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.66
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.76
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,1010,L3 Active Power,kW,19.57
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,1010,L2 Active Power,kW,13.7
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,1010,L1 Active Power,kW,12.72
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,1010,N Current (RMS),A,48.7
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,84.6
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.2
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.9
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,17.7
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
330824,Beaumont Street 111,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
